Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,538.5,74.5,1.05,12.1,227.5,380.31,311.68
2018,2,1,9,0,578.0,83.0,1.2,12.6,269.0,431.26,353.27
2018,2,1,9,15,716.0,69.0,1.3,13.15,330.0,512.77,418.19
2018,2,1,9,30,854.0,55.0,1.4,13.7,391.0,598.97,484.72
2018,2,1,9,45,874.0,56.5,1.45,14.3,428.5,636.26,511.5
2018,2,1,10,0,894.0,58.0,1.5,14.9,466.0,671.73,535.64
2018,2,1,10,15,870.5,69.0,1.6,15.5,488.0,686.23,544.35
2018,2,1,10,30,847.0,80.0,1.7,16.1,510.0,700.82,553.34
2018,2,1,10,45,796.0,99.0,1.8,16.7,518.0,696.22,548.45
2018,2,1,11,0,745.0,118.0,1.9,17.3,526.0,689.79,542.53
2018,2,1,11,15,772.5,113.5,1.95,17.65,548.0,708.6,555.16
2018,2,1,11,30,800.0,109.0,2.0,18.0,570.0,722.57,564.13
2018,2,1,11,45,740.5,131.5,2.05,18.3,563.0,703.76,549.76
2018,2,1,12,0,681.0,154.0,2.1,18.6,556.0,679.45,530.4
2018,2,1,12,15,693.0,150.0,2.15,18.75,560.0,676.63,528.45
2018,2,1,12,30,705.0,146.0,2.2,18.9,564.0,670.97,524.23
2018,2,1,12,45,683.5,151.0,2.3,19.05,552.5,648.55,507.47
2018,2,1,13,0,662.0,156.0,2.4,19.2,541.0,624.29,489.31
2018,2,1,13,15,703.0,138.0,2.4,19.15,538.0,615.65,483.54
2018,2,1,13,30,744.0,120.0,2.4,19.1,535.0,602.59,474.12
2018,2,1,13,45,782.5,103.5,2.4,19.0,525.0,584.3,460.5
2018,2,1,14,0,821.0,87.0,2.4,18.9,515.0,562.4,443.61
2018,2,1,14,15,823.0,81.0,2.3,18.65,490.0,527.04,415.52
2018,2,1,14,30,825.0,75.0,2.2,18.4,465.0,489.28,384.89
2018,2,1,14,45,738.5,86.5,2.1,18.1,416.0,427.07,334.81
2018,2,1,15,0,652.0,98.0,2.0,17.8,367.0,369.66,287.96
2018,2,1,15,15,634.0,90.0,2.0,17.8,330.5,323.8,248.87
2018,2,1,15,30,616.0,82.0,2.0,17.8,294.0,278.39,209.2
2018,2,1,15,45,598.0,72.5,1.55,16.15,255.5,232.18,168.96
2018,2,1,16,0,580.0,63.0,1.1,14.5,217.0,186.89,129.02
2018,2,1,16,15,525.0,55.5,1.15,13.7,175.0,138.63,88.66
2018,2,1,16,30,470.0,48.0,1.2,12.9,133.0,95.65,54.97
2018,2,1,16,45,364.5,39.5,1.25,12.1,93.5,54.51,28.53
2018,2,1,17,0,259.0,31.0,1.3,11.3,54.0,24.81,14.83
2018,2,1,17,15,152.0,18.0,1.3,11.0,29.5,14.24,0.0
2018,2,1,17,30,45.0,5.0,1.3,10.7,5.0,4.91,0.0
2018,2,1,17,45,22.5,2.5,1.25,10.45,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,2,6,45,14.0,1.5,0.9,8.0,1.0,0.0,0.0
2018,2,2,7,0,28.0,3.0,0.9,8.1,2.0,0.0,0.0
2018,2,2,7,15,104.5,13.5,0.9,8.85,19.0,40.08,0.0
2018,2,2,7,30,181.0,24.0,0.9,9.6,36.0,93.75,46.42
2018,2,2,7,45,276.0,36.0,0.95,10.35,71.0,154.4,116.28
2018,2,2,8,0,371.0,48.0,1.0,11.1,106.0,218.11,172.58
2018,2,2,8,15,420.5,58.5,1.1,11.75,145.0,268.13,216.95
2018,2,2,8,30,470.0,69.0,1.2,12.4,184.0,321.37,262.68
2018,2,2,8,45,479.0,83.0,1.35,13.05,219.5,359.97,295.29
2018,2,2,9,0,488.0,97.0,1.5,13.7,255.0,395.48,324.35
2018,2,2,9,15,572.0,96.5,1.55,14.45,305.5,463.57,378.14
2018,2,2,9,30,656.0,96.0,1.6,15.2,356.0,532.47,430.88
2018,2,2,9,45,634.5,110.5,1.65,15.95,381.5,552.23,443.97
2018,2,2,10,0,613.0,125.0,1.7,16.7,407.0,568.49,454.36
2018,2,2,10,15,560.5,149.0,1.7,17.2,420.0,567.2,451.01
2018,2,2,10,30,508.0,173.0,1.7,17.7,433.0,565.27,447.09
2018,2,2,10,45,430.0,202.5,1.75,18.25,429.5,546.9,430.55
2018,2,2,11,0,352.0,232.0,1.8,18.8,426.0,517.27,405.86
2018,2,2,11,15,322.5,245.5,1.8,19.0,427.5,511.06,399.96
2018,2,2,11,30,293.0,259.0,1.8,19.2,429.0,503.22,392.72
2018,2,2,11,45,312.5,260.5,1.8,19.4,444.0,517.27,402.93
2018,2,2,12,0,332.0,262.0,1.8,19.6,459.0,530.03,411.99
2018,2,2,12,15,370.0,253.5,1.75,19.65,473.5,543.93,422.42
2018,2,2,12,30,408.0,245.0,1.7,19.7,488.0,555.81,431.27
2018,2,2,12,45,446.0,230.0,1.7,19.75,493.0,564.46,437.92
2018,2,2,13,0,484.0,215.0,1.7,19.8,498.0,564.16,438.12
2018,2,2,13,15,553.5,187.0,1.7,19.75,503.5,567.91,442.03
2018,2,2,13,30,623.0,159.0,1.7,19.7,509.0,568.97,443.57
2018,2,2,13,45,679.5,135.5,1.65,19.65,503.5,558.91,436.14
2018,2,2,14,0,736.0,112.0,1.6,19.6,498.0,543.14,424.09
2018,2,2,14,15,609.0,137.0,1.55,19.3,445.0,472.97,369.85
2018,2,2,14,30,482.0,162.0,1.5,19.0,392.0,407.98,319.33
2018,2,2,14,45,581.0,126.0,1.4,18.7,383.0,397.29,310.08
2018,2,2,15,0,680.0,90.0,1.3,18.4,374.0,375.24,290.19
2018,2,2,15,15,707.5,77.0,1.3,18.4,346.5,339.77,258.74
2018,2,2,15,30,735.0,64.0,1.3,18.4,319.0,301.11,223.46
2018,2,2,15,45,681.5,61.0,1.1,16.95,273.0,246.05,176.86
2018,2,2,16,0,628.0,58.0,0.9,15.5,227.0,194.24,132.78
2018,2,2,16,15,565.5,53.0,0.95,14.9,183.5,144.46,91.39
2018,2,2,16,30,503.0,48.0,1.0,14.3,140.0,100.68,57.35
2018,2,2,16,45,405.5,39.5,1.05,13.65,100.0,57.86,29.52
2018,2,2,17,0,308.0,31.0,1.1,13.0,60.0,25.55,15.58
2018,2,2,17,15,177.5,18.5,1.1,12.75,33.0,14.98,0.0
2018,2,2,17,30,47.0,6.0,1.1,12.5,6.0,5.9,0.0
2018,2,2,17,45,23.5,3.0,1.1,12.2,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,6,45,11.0,1.5,1.05,7.5,1.0,0.0,0.0
2018,2,3,7,0,22.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,3,7,15,172.5,14.5,1.1,8.75,25.0,58.86,0.0
2018,2,3,7,30,323.0,26.0,1.2,9.7,48.0,139.93,76.66
2018,2,3,7,45,444.0,33.5,1.3,10.7,89.5,211.96,160.06
2018,2,3,8,0,565.0,41.0,1.4,11.7,131.0,285.28,225.05
2018,2,3,8,15,634.0,46.0,1.45,12.35,178.0,346.86,279.42
2018,2,3,8,30,703.0,51.0,1.5,13.0,225.0,412.52,335.18
2018,2,3,8,45,746.5,55.0,1.5,13.7,271.5,467.3,380.19
2018,2,3,9,0,790.0,59.0,1.5,14.4,318.0,523.24,424.28
2018,2,3,9,15,822.5,61.0,1.45,15.15,361.5,570.99,460.13
2018,2,3,9,30,855.0,63.0,1.4,15.9,405.0,618.25,494.26
2018,2,3,9,45,879.0,64.0,1.35,16.7,444.0,653.76,518.6
2018,2,3,10,0,903.0,65.0,1.3,17.5,483.0,691.64,542.66
2018,2,3,10,15,916.0,66.0,1.2,18.05,514.5,719.88,559.07
2018,2,3,10,30,929.0,67.0,1.1,18.6,546.0,745.42,573.3
2018,2,3,10,45,937.5,68.0,1.0,19.1,570.5,764.78,583.09
2018,2,3,11,0,946.0,69.0,0.9,19.6,595.0,780.95,590.58
2018,2,3,11,15,952.0,69.5,0.75,19.9,612.0,791.34,593.78
2018,2,3,11,30,958.0,70.0,0.6,20.2,629.0,798.27,594.6
2018,2,3,11,45,961.0,70.5,0.5,20.45,638.5,799.41,592.57
2018,2,3,12,0,964.0,71.0,0.4,20.7,648.0,796.97,588.36
2018,2,3,12,15,964.0,71.0,0.45,20.9,649.0,788.18,582.9
2018,2,3,12,30,964.0,71.0,0.5,21.1,650.0,775.88,575.31
2018,2,3,12,45,961.5,71.0,0.55,21.25,643.5,758.34,564.45
2018,2,3,13,0,959.0,71.0,0.6,21.4,637.0,737.49,551.44
2018,2,3,13,15,954.5,70.0,0.65,21.4,622.0,711.03,534.91
2018,2,3,13,30,950.0,69.0,0.7,21.4,607.0,681.59,515.25
2018,2,3,13,45,942.0,68.5,0.75,21.4,584.5,647.75,491.54
2018,2,3,14,0,934.0,68.0,0.8,21.4,562.0,611.45,465.45
2018,2,3,14,15,921.5,66.5,0.85,21.2,532.0,569.43,434.81
2018,2,3,14,30,909.0,65.0,0.9,21.0,502.0,525.72,401.91
2018,2,3,14,45,891.5,63.5,0.95,20.8,466.0,478.27,365.06
2018,2,3,15,0,874.0,62.0,1.0,20.6,430.0,430.06,326.3
2018,2,3,15,15,849.5,59.5,1.0,20.6,388.5,377.75,282.73
2018,2,3,15,30,825.0,57.0,1.0,20.6,347.0,325.41,237.98
2018,2,3,15,45,788.0,54.0,0.95,19.0,301.5,270.24,191.51
2018,2,3,16,0,751.0,51.0,0.9,17.4,256.0,217.48,146.26
2018,2,3,16,15,693.5,47.0,0.95,16.55,209.0,163.03,100.72
2018,2,3,16,30,636.0,43.0,1.0,15.7,162.0,113.93,62.23
2018,2,3,16,45,539.0,36.0,1.1,14.85,117.0,65.22,30.75
2018,2,3,17,0,442.0,29.0,1.2,14.0,72.0,27.1,17.0
2018,2,3,17,15,272.0,19.0,1.2,13.7,41.0,15.29,0.0
2018,2,3,17,30,102.0,9.0,1.2,13.4,10.0,8.85,0.0
2018,2,3,17,45,51.0,4.5,1.2,13.1,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,11.0,1.5,1.05,8.9,1.0,0.0,0.0
2018,2,4,7,0,22.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,2,4,7,15,104.0,14.5,1.0,9.75,20.5,41.36,0.0
2018,2,4,7,30,186.0,26.0,1.0,10.5,39.0,99.74,57.5
2018,2,4,7,45,372.0,33.0,0.95,11.25,85.0,186.83,141.45
2018,2,4,8,0,558.0,40.0,0.9,12.0,131.0,283.04,222.87
2018,2,4,8,15,531.0,54.0,0.9,12.6,162.5,314.76,252.98
2018,2,4,8,30,504.0,68.0,0.9,13.2,194.0,339.48,275.65
2018,2,4,8,45,461.5,88.5,0.85,13.8,221.0,357.34,290.85
2018,2,4,9,0,419.0,109.0,0.8,14.4,248.0,373.22,303.06
2018,2,4,9,15,405.0,128.5,0.75,15.1,277.0,400.45,323.18
2018,2,4,9,30,391.0,148.0,0.7,15.8,306.0,425.26,340.5
2018,2,4,9,45,472.5,144.5,0.7,16.55,353.0,484.64,385.07
2018,2,4,10,0,554.0,141.0,0.7,17.3,400.0,546.56,429.94
2018,2,4,10,15,556.0,150.5,0.9,17.75,425.0,569.22,446.29
2018,2,4,10,30,558.0,160.0,1.1,18.2,450.0,589.88,461.35
2018,2,4,10,45,544.0,173.5,1.25,18.65,467.0,601.2,468.75
2018,2,4,11,0,530.0,187.0,1.4,19.1,484.0,609.97,474.28
2018,2,4,11,15,525.0,195.5,1.5,19.25,497.0,617.59,479.41
2018,2,4,11,30,520.0,204.0,1.6,19.4,510.0,623.04,482.97
2018,2,4,11,45,640.0,169.0,1.7,19.55,551.0,676.3,523.62
2018,2,4,12,0,760.0,134.0,1.8,19.7,592.0,723.71,559.01
2018,2,4,12,15,679.0,160.0,1.8,19.75,570.0,684.08,528.56
2018,2,4,12,30,598.0,186.0,1.8,19.8,548.0,640.05,495.39
2018,2,4,12,45,453.0,222.5,1.85,19.9,495.0,564.62,438.11
2018,2,4,13,0,308.0,259.0,1.9,20.0,442.0,486.65,378.21
2018,2,4,13,15,373.0,234.5,1.9,19.9,451.0,495.37,386.62
2018,2,4,13,30,438.0,210.0,1.9,19.8,460.0,505.05,394.78
2018,2,4,13,45,613.0,155.0,1.9,19.75,490.0,542.84,424.97
2018,2,4,14,0,788.0,100.0,1.9,19.7,520.0,565.15,442.38
2018,2,4,14,15,768.0,98.0,1.75,19.45,489.5,523.03,409.05
2018,2,4,14,30,748.0,96.0,1.6,19.2,459.0,480.26,375.04
2018,2,4,14,45,659.0,107.0,1.5,18.9,409.5,418.1,325.87
2018,2,4,15,0,570.0,118.0,1.4,18.6,360.0,361.41,280.45
2018,2,4,15,15,575.5,105.0,1.4,18.6,329.5,322.76,247.7
2018,2,4,15,30,581.0,92.0,1.4,18.6,299.0,282.52,212.53
2018,2,4,15,45,486.5,91.0,1.1,17.15,249.0,223.8,164.99
2018,2,4,16,0,392.0,90.0,0.8,15.7,199.0,174.85,125.82
2018,2,4,16,15,423.0,71.5,0.9,15.05,169.5,140.21,94.12
2018,2,4,16,30,454.0,53.0,1.0,14.4,140.0,102.5,60.89
2018,2,4,16,45,443.0,42.5,1.05,13.75,107.5,65.3,33.85
2018,2,4,17,0,432.0,32.0,1.1,13.1,75.0,29.09,18.94
2018,2,4,17,15,265.0,21.0,1.1,12.8,43.0,17.12,0.0
2018,2,4,17,30,98.0,10.0,1.1,12.5,11.0,9.83,0.0
2018,2,4,17,45,49.0,5.0,1.1,12.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.55,9.85,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.5,10.1,3.0,0.0,0.0
2018,2,5,7,15,142.5,14.5,0.5,10.85,23.5,51.71,0.0
2018,2,5,7,30,252.0,25.0,0.5,11.6,44.0,120.32,72.99
2018,2,5,7,45,423.0,32.5,0.5,12.3,91.5,205.44,154.94
2018,2,5,8,0,594.0,40.0,0.5,13.0,139.0,299.17,233.73
2018,2,5,8,15,668.5,43.5,0.65,13.55,187.5,363.07,288.98
2018,2,5,8,30,743.0,47.0,0.8,14.1,236.0,431.48,346.2
2018,2,5,8,45,783.0,50.0,0.95,14.65,282.5,485.04,390.21
2018,2,5,9,0,823.0,53.0,1.1,15.2,329.0,535.73,430.72
2018,2,5,9,15,850.5,55.0,1.25,15.9,372.0,581.62,466.02
2018,2,5,9,30,878.0,57.0,1.4,16.6,415.0,626.75,499.72
2018,2,5,9,45,899.0,58.0,1.55,17.25,453.5,665.23,527.33
2018,2,5,10,0,920.0,59.0,1.7,17.9,492.0,701.86,552.17
2018,2,5,10,15,931.0,60.5,1.9,18.35,523.5,729.87,571.36
2018,2,5,10,30,942.0,62.0,2.1,18.8,555.0,755.04,588.48
2018,2,5,10,45,949.5,63.5,2.25,19.2,579.5,774.61,601.36
2018,2,5,11,0,957.0,65.0,2.4,19.6,604.0,790.9,611.98
2018,2,5,11,15,961.5,65.5,2.55,19.8,621.0,800.37,618.36
2018,2,5,11,30,966.0,66.0,2.7,20.0,638.0,806.31,622.4
2018,2,5,11,45,968.0,67.0,2.8,20.2,647.5,807.35,622.82
2018,2,5,12,0,970.0,68.0,2.9,20.4,657.0,804.77,620.85
2018,2,5,12,15,968.5,69.0,2.95,20.45,658.0,795.98,614.7
2018,2,5,12,30,967.0,70.0,3.0,20.5,659.0,783.66,606.22
2018,2,5,12,45,962.0,71.0,3.05,20.55,651.5,765.38,593.61
2018,2,5,13,0,957.0,72.0,3.1,20.6,644.0,743.85,578.76
2018,2,5,13,15,952.5,71.5,3.05,20.5,629.5,717.91,560.62
2018,2,5,13,30,948.0,71.0,3.0,20.4,615.0,688.98,539.61
2018,2,5,13,45,940.5,69.5,2.95,20.3,592.5,654.31,513.28
2018,2,5,14,0,933.0,68.0,2.9,20.2,570.0,617.18,484.62
2018,2,5,14,15,921.5,66.5,2.8,19.95,540.0,575.59,452.06
2018,2,5,14,30,910.0,65.0,2.7,19.7,510.0,532.23,417.37
2018,2,5,14,45,890.5,63.0,2.6,19.45,472.5,483.09,377.37
2018,2,5,15,0,871.0,61.0,2.5,19.2,435.0,433.37,335.83
2018,2,5,15,15,850.0,59.0,2.5,19.2,395.0,382.79,292.37
2018,2,5,15,30,829.0,57.0,2.5,19.2,355.0,331.81,247.49
2018,2,5,15,45,706.5,64.0,1.85,17.6,295.0,262.18,190.26
2018,2,5,16,0,584.0,71.0,1.2,16.0,235.0,202.41,141.68
2018,2,5,16,15,552.0,60.0,1.2,15.1,192.5,153.71,100.05
2018,2,5,16,30,520.0,49.0,1.2,14.2,150.0,107.89,62.57
2018,2,5,16,45,495.0,39.5,1.25,13.25,114.5,67.04,33.26
2018,2,5,17,0,470.0,30.0,1.3,12.3,79.0,30.6,15.69
2018,2,5,17,15,294.5,20.5,1.25,12.15,45.5,16.39,1.31
2018,2,5,17,30,119.0,11.0,1.2,12.0,12.0,10.81,0.0
2018,2,5,17,45,59.5,5.5,1.2,11.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,6.85,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,2,6,7,15,244.5,14.5,1.1,8.15,31.0,79.09,0.0
2018,2,6,7,30,448.0,25.0,1.1,9.1,59.0,178.93,114.58
2018,2,6,7,45,557.0,30.5,1.1,10.05,104.0,249.35,190.32
2018,2,6,8,0,666.0,36.0,1.1,11.0,149.0,325.89,257.87
2018,2,6,8,15,726.5,39.5,1.15,11.65,197.5,386.51,311.37
2018,2,6,8,30,787.0,43.0,1.2,12.3,246.0,447.27,362.96
2018,2,6,8,45,827.0,46.0,1.25,13.0,294.5,502.35,407.95
2018,2,6,9,0,867.0,49.0,1.3,13.7,343.0,558.33,451.79
2018,2,6,9,15,894.0,51.0,1.45,14.35,387.5,605.6,488.25
2018,2,6,9,30,921.0,53.0,1.6,15.0,432.0,651.94,522.99
2018,2,6,9,45,939.5,53.5,1.8,15.65,470.5,689.51,549.81
2018,2,6,10,0,958.0,54.0,2.0,16.3,509.0,724.97,574.14
2018,2,6,10,15,970.0,55.5,2.1,16.75,542.0,754.61,593.74
2018,2,6,10,30,982.0,57.0,2.2,17.2,575.0,781.31,611.18
2018,2,6,10,45,992.0,57.5,2.3,17.65,601.0,802.21,624.46
2018,2,6,11,0,1002.0,58.0,2.4,18.1,627.0,819.74,635.45
2018,2,6,11,15,1007.0,58.5,2.4,18.3,644.5,829.97,641.24
2018,2,6,11,30,1012.0,59.0,2.4,18.5,662.0,836.51,644.64
2018,2,6,11,45,1015.0,59.5,2.4,18.7,672.0,837.77,644.52
2018,2,6,12,0,1018.0,60.0,2.4,18.9,682.0,835.23,641.97
2018,2,6,12,15,1015.5,60.5,2.4,18.95,682.5,824.79,634.45
2018,2,6,12,30,1013.0,61.0,2.4,19.0,683.0,810.67,624.56
2018,2,6,12,45,1008.5,63.0,2.4,19.05,676.5,793.18,612.44
2018,2,6,13,0,1004.0,65.0,2.4,19.1,670.0,772.24,597.99
2018,2,6,13,15,999.0,64.5,2.4,19.05,654.5,744.91,579.27
2018,2,6,13,30,994.0,64.0,2.4,19.0,639.0,714.46,558.2
2018,2,6,13,45,986.0,63.5,2.35,18.95,616.0,679.2,531.52
2018,2,6,14,0,978.0,63.0,2.3,18.9,593.0,641.34,502.42
2018,2,6,14,15,965.5,62.0,2.25,18.6,562.0,598.09,469.13
2018,2,6,14,30,953.0,61.0,2.2,18.3,531.0,553.02,433.57
2018,2,6,14,45,935.5,59.5,2.1,18.05,493.5,503.5,393.37
2018,2,6,15,0,918.0,58.0,2.0,17.8,456.0,453.11,351.35
2018,2,6,15,15,895.0,56.0,2.0,17.8,413.5,399.53,305.64
2018,2,6,15,30,872.0,54.0,2.0,17.8,371.0,346.18,258.88
2018,2,6,15,45,838.5,51.5,1.55,16.3,324.5,289.9,209.71
2018,2,6,16,0,805.0,49.0,1.1,14.8,278.0,234.61,160.79
2018,2,6,16,15,753.0,44.5,1.15,14.0,229.0,177.14,111.52
2018,2,6,16,30,701.0,40.0,1.2,13.2,180.0,124.34,68.63
2018,2,6,16,45,612.0,35.0,1.2,12.35,133.0,73.56,34.33
2018,2,6,17,0,523.0,30.0,1.2,11.5,86.0,32.45,15.99
2018,2,6,17,15,333.0,21.0,1.2,11.3,50.0,16.68,3.17
2018,2,6,17,30,143.0,12.0,1.2,11.1,14.0,11.8,0.0
2018,2,6,17,45,71.5,6.0,1.2,10.95,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,30.5,3.0,1.15,7.0,2.5,0.0,0.0
2018,2,7,7,0,61.0,6.0,1.1,7.3,5.0,0.0,0.0
2018,2,7,7,15,233.0,16.5,1.25,8.35,32.0,78.56,0.0
2018,2,7,7,30,405.0,27.0,1.4,9.4,59.0,173.72,115.22
2018,2,7,7,45,512.5,33.0,1.6,10.45,102.5,237.14,182.19
2018,2,7,8,0,620.0,39.0,1.8,11.5,146.0,312.17,248.71
2018,2,7,8,15,681.5,43.5,1.8,12.2,194.0,372.79,302.25
2018,2,7,8,30,743.0,48.0,1.8,12.9,242.0,436.96,356.55
2018,2,7,8,45,782.0,51.5,1.85,13.55,289.0,490.94,401.0
2018,2,7,9,0,821.0,55.0,1.9,14.2,336.0,545.71,444.36
2018,2,7,9,15,847.5,57.0,2.05,15.05,379.0,587.48,476.58
2018,2,7,9,30,874.0,59.0,2.2,15.9,422.0,632.15,509.94
2018,2,7,9,45,893.0,60.0,2.35,16.75,460.0,669.42,536.14
2018,2,7,10,0,912.0,61.0,2.5,17.6,498.0,704.75,559.72
2018,2,7,10,15,924.5,62.5,2.55,18.05,530.0,733.81,578.76
2018,2,7,10,30,937.0,64.0,2.6,18.5,562.0,760.1,595.7
2018,2,7,10,45,945.5,65.0,2.6,18.95,587.0,779.87,607.6
2018,2,7,11,0,954.0,66.0,2.6,19.4,612.0,796.39,617.25
2018,2,7,11,15,958.5,67.5,2.6,19.65,629.5,807.06,623.33
2018,2,7,11,30,963.0,69.0,2.6,19.9,647.0,814.19,627.08
2018,2,7,11,45,965.5,69.0,2.55,20.1,656.0,814.5,625.98
2018,2,7,12,0,968.0,69.0,2.5,20.3,665.0,811.2,622.56
2018,2,7,12,15,965.0,71.0,2.45,20.4,666.0,802.4,615.72
2018,2,7,12,30,962.0,73.0,2.4,20.5,667.0,790.09,606.61
2018,2,7,12,45,955.5,74.0,2.3,20.55,659.0,770.73,592.48
2018,2,7,13,0,949.0,75.0,2.2,20.6,651.0,748.19,576.26
2018,2,7,13,15,943.5,74.5,2.15,20.55,636.0,721.67,557.86
2018,2,7,13,30,938.0,74.0,2.1,20.5,621.0,692.23,536.96
2018,2,7,13,45,929.0,73.5,2.0,20.45,598.0,657.86,510.86
2018,2,7,14,0,920.0,73.0,1.9,20.4,575.0,621.12,482.62
2018,2,7,14,15,907.5,71.5,1.8,20.15,545.0,579.25,450.4
2018,2,7,14,30,895.0,70.0,1.7,19.9,515.0,535.71,416.19
2018,2,7,14,45,877.5,68.5,1.55,19.65,479.0,488.39,378.02
2018,2,7,15,0,860.0,67.0,1.4,19.4,443.0,440.33,338.29
2018,2,7,15,15,835.5,64.5,1.4,19.4,401.5,387.84,294.38
2018,2,7,15,30,811.0,62.0,1.4,19.4,360.0,335.88,249.72
2018,2,7,15,45,774.5,59.0,1.1,17.95,314.5,280.84,202.61
2018,2,7,16,0,738.0,56.0,0.8,16.5,269.0,228.2,156.87
2018,2,7,16,15,682.5,51.5,0.85,15.6,221.5,173.39,110.69
2018,2,7,16,30,627.0,47.0,0.9,14.7,174.0,123.77,70.87
2018,2,7,16,45,534.5,40.5,1.0,13.8,128.5,73.46,36.47
2018,2,7,17,0,442.0,34.0,1.1,12.9,83.0,34.47,17.58
2018,2,7,17,15,285.0,23.5,1.1,12.45,49.0,18.98,5.81
2018,2,7,17,30,128.0,13.0,1.1,12.0,15.0,12.78,0.0
2018,2,7,17,45,64.0,6.5,1.1,11.55,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,0.95,8.85,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,230.5,17.5,0.9,9.95,33.5,79.43,0.0
2018,2,8,7,30,401.0,28.0,0.9,10.8,61.0,175.46,118.68
2018,2,8,7,45,509.0,34.5,0.9,11.65,105.5,238.79,182.64
2018,2,8,8,0,617.0,41.0,0.9,12.5,150.0,314.87,248.75
2018,2,8,8,15,679.0,46.0,0.9,13.15,198.5,376.48,301.9
2018,2,8,8,30,741.0,51.0,0.9,13.8,247.0,441.68,355.71
2018,2,8,8,45,780.5,54.0,0.95,14.4,294.0,495.49,398.99
2018,2,8,9,0,820.0,57.0,1.0,15.0,341.0,550.09,441.24
2018,2,8,9,15,848.5,58.5,0.95,15.8,384.5,592.59,471.96
2018,2,8,9,30,877.0,60.0,0.9,16.6,428.0,638.1,503.55
2018,2,8,9,45,897.5,61.5,0.9,17.4,467.0,677.16,528.99
2018,2,8,10,0,918.0,63.0,0.9,18.2,506.0,714.33,551.93
2018,2,8,10,15,931.0,64.0,1.0,18.7,538.0,743.35,570.71
2018,2,8,10,30,944.0,65.0,1.1,19.2,570.0,769.61,587.56
2018,2,8,10,45,953.0,66.0,1.15,19.75,595.5,789.89,599.56
2018,2,8,11,0,962.0,67.0,1.2,20.3,621.0,806.91,609.41
2018,2,8,11,15,967.5,67.5,1.25,20.5,638.5,817.28,615.68
2018,2,8,11,30,973.0,68.0,1.3,20.7,656.0,824.1,619.74
2018,2,8,11,45,976.0,68.0,1.4,20.9,665.5,824.81,620.45
2018,2,8,12,0,979.0,68.0,1.5,21.1,675.0,821.86,618.85
2018,2,8,12,15,980.0,68.0,1.55,21.15,676.5,813.73,613.67
2018,2,8,12,30,981.0,68.0,1.6,21.2,678.0,801.99,606.17
2018,2,8,12,45,979.5,67.0,1.65,21.3,671.0,783.75,594.22
2018,2,8,13,0,978.0,66.0,1.7,21.4,664.0,762.09,579.99
2018,2,8,13,15,973.5,65.5,1.7,21.3,649.0,735.6,562.43
2018,2,8,13,30,969.0,65.0,1.7,21.2,634.0,706.05,542.69
2018,2,8,13,45,961.5,64.5,1.75,21.15,611.5,671.71,518.14
2018,2,8,14,0,954.0,64.0,1.8,21.1,589.0,634.81,490.95
2018,2,8,14,15,943.0,62.5,1.8,20.85,559.0,592.55,459.2
2018,2,8,14,30,932.0,61.0,1.8,20.6,529.0,548.42,425.15
2018,2,8,14,45,916.0,59.5,1.75,20.4,492.5,500.27,386.76
2018,2,8,15,0,900.0,58.0,1.7,20.2,456.0,451.17,346.5
2018,2,8,15,15,877.5,56.0,1.7,20.2,414.0,398.36,302.14
2018,2,8,15,30,855.0,54.0,1.7,20.2,372.0,345.77,256.73
2018,2,8,15,45,822.5,51.5,1.35,18.65,326.0,290.31,209.03
2018,2,8,16,0,790.0,49.0,1.0,17.1,280.0,235.73,161.34
2018,2,8,16,15,740.0,45.0,1.05,16.2,232.0,179.5,113.41
2018,2,8,16,30,690.0,41.0,1.1,15.3,184.0,127.74,71.32
2018,2,8,16,45,605.5,36.0,1.15,14.35,137.5,77.29,36.66
2018,2,8,17,0,521.0,31.0,1.2,13.4,91.0,36.01,17.05
2018,2,8,17,15,351.0,22.5,1.2,13.05,54.5,17.76,6.09
2018,2,8,17,30,181.0,14.0,1.2,12.7,18.0,13.76,0.0
2018,2,8,17,45,90.5,7.0,1.2,12.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,9,6,45,42.0,3.5,0.85,9.25,3.0,0.0,0.0
2018,2,9,7,0,84.0,7.0,0.8,9.5,6.0,0.0,0.0
2018,2,9,7,15,278.0,16.0,0.85,10.35,36.0,91.49,0.0
2018,2,9,7,30,472.0,25.0,0.9,11.2,66.0,193.2,132.84
2018,2,9,7,45,571.5,30.5,1.0,12.0,111.5,259.43,198.62
2018,2,9,8,0,671.0,36.0,1.1,12.8,157.0,333.64,263.81
2018,2,9,8,15,728.5,40.0,1.2,13.4,206.0,394.34,316.88
2018,2,9,8,30,786.0,44.0,1.3,14.0,255.0,454.93,367.95
2018,2,9,8,45,822.0,47.0,1.4,14.65,302.5,508.37,411.46
2018,2,9,9,0,858.0,50.0,1.5,15.3,350.0,562.41,453.78
2018,2,9,9,15,882.5,51.5,1.6,16.0,393.5,607.67,488.0
2018,2,9,9,30,907.0,53.0,1.7,16.7,437.0,651.87,520.43
2018,2,9,9,45,924.0,54.5,1.85,17.35,475.5,689.59,546.23
2018,2,9,10,0,941.0,56.0,2.0,18.0,514.0,725.15,570.07
2018,2,9,10,15,953.0,57.0,2.15,18.55,546.5,754.07,589.14
2018,2,9,10,30,965.0,58.0,2.3,19.1,579.0,780.11,606.11
2018,2,9,10,45,973.0,58.5,2.45,19.65,604.0,799.47,618.33
2018,2,9,11,0,981.0,59.0,2.6,20.2,629.0,815.48,628.26
2018,2,9,11,15,986.5,60.0,2.75,20.5,647.0,826.64,635.49
2018,2,9,11,30,992.0,61.0,2.9,20.8,665.0,834.17,640.32
2018,2,9,11,45,995.0,61.5,3.0,21.1,675.0,835.5,640.64
2018,2,9,12,0,998.0,62.0,3.1,21.4,685.0,833.08,638.52
2018,2,9,12,15,997.0,63.0,3.15,21.5,686.5,824.45,632.41
2018,2,9,12,30,996.0,64.0,3.2,21.6,688.0,812.16,623.9
2018,2,9,12,45,992.5,65.0,3.3,21.65,681.5,794.44,612.06
2018,2,9,13,0,989.0,66.0,3.4,21.7,675.0,773.29,597.84
2018,2,9,13,15,984.5,65.5,3.4,21.6,660.0,746.52,579.49
2018,2,9,13,30,980.0,65.0,3.4,21.5,645.0,716.63,558.9
2018,2,9,13,45,963.0,66.5,3.4,21.4,619.0,678.08,530.44
2018,2,9,14,0,946.0,68.0,3.4,21.3,593.0,637.52,499.53
2018,2,9,14,15,904.5,72.0,3.3,20.95,553.0,584.13,458.46
2018,2,9,14,30,863.0,76.0,3.2,20.6,513.0,531.11,416.86
2018,2,9,14,45,854.5,72.5,3.1,20.3,479.5,487.43,381.4
2018,2,9,15,0,846.0,69.0,3.0,20.0,446.0,441.7,343.26
2018,2,9,15,15,854.5,62.5,3.0,20.0,413.0,398.7,305.66
2018,2,9,15,30,863.0,56.0,3.0,20.0,380.0,353.11,264.66
2018,2,9,15,45,774.5,58.5,2.25,18.35,322.5,284.92,207.65
2018,2,9,16,0,686.0,61.0,1.5,16.7,265.0,224.92,157.24
2018,2,9,16,15,559.0,61.0,1.45,15.65,208.5,162.16,107.23
2018,2,9,16,30,432.0,61.0,1.4,14.6,152.0,113.45,70.98
2018,2,9,16,45,388.5,48.5,1.35,13.6,114.5,72.7,40.82
2018,2,9,17,0,345.0,36.0,1.3,12.6,77.0,36.57,19.45
2018,2,9,17,15,239.0,25.0,1.3,12.4,47.0,20.02,8.52
2018,2,9,17,30,133.0,14.0,1.3,12.2,17.0,13.76,0.0
2018,2,9,17,45,66.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,0.95,6.25,2.5,0.0,0.0
2018,2,10,7,0,40.0,5.0,0.9,6.6,5.0,4.91,0.0
2018,2,10,7,15,112.5,18.5,1.0,7.25,27.0,49.15,0.0
2018,2,10,7,30,185.0,32.0,1.1,7.9,49.0,113.11,80.49
2018,2,10,7,45,306.5,43.5,1.25,8.55,91.5,178.79,140.38
2018,2,10,8,0,428.0,55.0,1.4,9.2,134.0,257.86,209.07
2018,2,10,8,15,585.5,53.0,1.55,9.85,193.5,347.93,285.92
2018,2,10,8,30,743.0,51.0,1.7,10.5,253.0,447.28,368.62
2018,2,10,8,45,789.5,52.5,1.85,11.2,301.5,503.54,414.92
2018,2,10,9,0,836.0,54.0,2.0,11.9,350.0,557.26,458.06
2018,2,10,9,15,860.5,56.5,2.3,12.7,393.5,603.08,494.11
2018,2,10,9,30,885.0,59.0,2.6,13.5,437.0,647.88,528.43
2018,2,10,9,45,902.0,60.5,2.9,14.3,475.0,685.04,554.87
2018,2,10,10,0,919.0,62.0,3.2,15.1,513.0,720.11,579.21
2018,2,10,10,15,931.0,63.5,3.3,15.45,545.5,749.19,598.97
2018,2,10,10,30,943.0,65.0,3.4,15.8,578.0,775.45,616.59
2018,2,10,10,45,951.5,66.0,3.55,16.15,603.0,795.46,629.89
2018,2,10,11,0,960.0,67.0,3.7,16.5,628.0,812.19,640.89
2018,2,10,11,15,965.0,67.5,3.75,16.65,645.5,822.23,647.17
2018,2,10,11,30,970.0,68.0,3.8,16.8,663.0,828.72,651.05
2018,2,10,11,45,946.0,77.5,3.85,16.95,665.0,819.32,643.65
2018,2,10,12,0,922.0,87.0,3.9,17.1,667.0,806.3,633.87
2018,2,10,12,15,889.5,98.0,3.9,17.15,658.5,785.13,618.34
2018,2,10,12,30,857.0,109.0,3.9,17.2,650.0,764.69,603.47
2018,2,10,12,45,766.5,138.0,3.95,17.25,618.0,716.64,568.21
2018,2,10,13,0,676.0,167.0,4.0,17.3,586.0,666.29,529.0
2018,2,10,13,15,731.0,144.0,4.1,17.2,587.5,662.89,528.0
2018,2,10,13,30,786.0,121.0,4.2,17.1,589.0,653.09,521.68
2018,2,10,13,45,792.0,113.5,4.25,17.05,570.5,624.56,499.84
2018,2,10,14,0,798.0,106.0,4.3,17.0,552.0,593.2,475.51
2018,2,10,14,15,846.5,88.0,4.3,16.75,539.5,572.15,459.01
2018,2,10,14,30,895.0,70.0,4.3,16.5,527.0,544.5,436.47
2018,2,10,14,45,898.0,65.0,4.3,16.2,496.5,503.17,402.02
2018,2,10,15,0,901.0,60.0,4.3,15.9,466.0,459.35,364.45
2018,2,10,15,15,860.5,61.0,4.3,15.9,420.0,402.19,315.01
2018,2,10,15,30,820.0,62.0,4.3,15.9,374.0,346.33,265.69
2018,2,10,15,45,793.0,57.5,3.7,14.85,328.5,291.65,216.79
2018,2,10,16,0,766.0,53.0,3.1,13.8,283.0,238.41,168.57
2018,2,10,16,15,697.0,50.5,2.8,12.75,233.0,180.89,118.97
2018,2,10,16,30,628.0,48.0,2.5,11.7,183.0,129.98,77.22
2018,2,10,16,45,476.0,43.5,2.15,10.7,131.0,75.86,40.43
2018,2,10,17,0,324.0,39.0,1.8,9.7,79.0,39.86,22.35
2018,2,10,17,15,229.5,26.0,1.75,9.3,48.0,20.78,9.96
2018,2,10,17,30,135.0,13.0,1.7,8.9,17.0,12.78,0.0
2018,2,10,17,45,67.5,6.5,1.7,8.45,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,5.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,5.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,45,39.0,3.5,1.15,5.25,3.5,0.0,0.0
2018,2,11,7,0,78.0,7.0,1.1,5.6,7.0,24.86,0.0
2018,2,11,7,15,264.5,18.0,1.35,6.55,39.0,101.6,0.0
2018,2,11,7,30,451.0,29.0,1.6,7.5,71.0,192.54,139.16
2018,2,11,7,45,551.5,35.0,1.8,8.45,117.0,260.03,204.24
2018,2,11,8,0,652.0,41.0,2.0,9.4,163.0,335.31,271.36
2018,2,11,8,15,709.5,45.5,2.2,10.2,212.5,396.41,325.66
2018,2,11,8,30,767.0,50.0,2.4,11.0,262.0,460.7,380.57
2018,2,11,8,45,804.0,53.0,2.6,11.75,309.5,514.64,425.43
2018,2,11,9,0,841.0,56.0,2.8,12.5,357.0,565.36,466.35
2018,2,11,9,15,865.5,58.5,2.95,13.05,401.0,611.46,502.48
2018,2,11,9,30,890.0,61.0,3.1,13.6,445.0,656.53,536.83
2018,2,11,9,45,907.0,62.5,3.3,14.15,483.5,693.91,563.35
2018,2,11,10,0,924.0,64.0,3.5,14.7,522.0,729.18,587.9
2018,2,11,10,15,841.0,91.0,3.6,14.95,527.5,723.43,581.94
2018,2,11,10,30,758.0,118.0,3.7,15.2,533.0,708.85,569.79
2018,2,11,10,45,830.0,103.0,3.8,15.45,576.0,753.54,602.04
2018,2,11,11,0,902.0,88.0,3.9,15.7,619.0,795.07,631.31
2018,2,11,11,15,886.0,96.0,4.0,15.6,630.0,801.21,635.43
2018,2,11,11,30,870.0,104.0,4.1,15.5,641.0,799.23,634.01
2018,2,11,11,45,749.0,146.5,4.2,15.4,614.0,752.51,599.79
2018,2,11,12,0,628.0,189.0,4.3,15.3,587.0,699.34,558.64
2018,2,11,12,15,511.0,223.0,4.25,14.9,547.0,636.66,509.56
2018,2,11,12,30,394.0,257.0,4.2,14.5,507.0,570.11,457.01
2018,2,11,12,45,222.0,251.5,4.15,14.1,392.0,430.13,346.28
2018,2,11,13,0,50.0,246.0,4.1,13.7,277.0,284.05,227.53
2018,2,11,13,15,110.5,236.0,3.95,13.35,303.0,318.67,257.46
2018,2,11,13,30,171.0,226.0,3.8,13.0,329.0,344.42,279.57
2018,2,11,13,45,385.5,196.5,3.7,12.65,417.0,453.04,369.37
2018,2,11,14,0,600.0,167.0,3.6,12.3,505.0,539.5,438.73
2018,2,11,14,15,523.0,177.5,3.65,11.9,461.0,481.18,391.69
2018,2,11,14,30,446.0,188.0,3.7,11.5,417.0,428.75,349.37
2018,2,11,14,45,378.0,184.5,3.75,11.05,369.5,369.13,301.13
2018,2,11,15,0,310.0,181.0,3.8,10.6,322.0,317.32,258.65
2018,2,11,15,15,167.5,155.5,3.8,10.6,231.0,218.66,177.65
2018,2,11,15,30,25.0,130.0,3.8,10.6,140.0,134.44,108.77
2018,2,11,15,45,100.5,120.0,4.1,9.7,152.0,145.77,117.08
2018,2,11,16,0,176.0,110.0,4.4,8.8,164.0,148.36,116.45
2018,2,11,16,15,137.5,97.0,4.15,8.25,135.0,118.04,90.97
