Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,378.47,313.88
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,451.16,376.61
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,512.31,427.91
2018,3,4,8,30,847.0,58.0,1.2,4.9,373.0,571.38,475.88
2018,3,4,8,45,876.0,59.5,1.3,5.35,423.0,624.8,517.84
2018,3,4,9,0,905.0,61.0,1.4,5.8,473.0,678.01,557.68
2018,3,4,9,15,922.0,64.0,1.4,6.25,518.5,723.96,588.88
2018,3,4,9,30,939.0,67.0,1.4,6.7,564.0,768.08,618.16
2018,3,4,9,45,915.0,79.5,1.45,7.15,592.5,789.92,631.44
2018,3,4,10,0,891.0,92.0,1.5,7.6,621.0,807.05,641.6
2018,3,4,10,15,871.5,103.0,1.5,7.95,643.0,826.57,653.2
2018,3,4,10,30,852.0,114.0,1.5,8.3,665.0,837.13,658.45
2018,3,4,10,45,914.0,98.5,1.55,8.65,709.5,877.48,685.44
2018,3,4,11,0,976.0,83.0,1.6,9.0,754.0,920.87,713.93
2018,3,4,11,15,893.5,115.5,1.65,9.2,741.0,896.5,695.94
2018,3,4,11,30,811.0,148.0,1.7,9.4,728.0,861.96,671.72
2018,3,4,11,45,692.5,191.0,1.75,9.6,690.5,807.54,633.41
2018,3,4,12,0,574.0,234.0,1.8,9.8,653.0,744.06,585.64
2018,3,4,12,15,573.5,234.0,1.85,9.9,653.0,736.36,580.69
2018,3,4,12,30,573.0,234.0,1.9,10.0,653.0,726.42,573.56
2018,3,4,12,45,732.5,176.5,1.95,10.15,706.5,786.34,620.24
2018,3,4,13,0,892.0,119.0,2.0,10.3,760.0,833.0,653.36
2018,3,4,13,15,939.5,100.0,2.05,10.25,762.5,823.88,647.44
2018,3,4,13,30,987.0,81.0,2.1,10.2,765.0,812.31,640.45
2018,3,4,13,45,980.5,80.5,2.1,10.2,741.0,776.09,615.24
2018,3,4,14,0,974.0,80.0,2.1,10.2,717.0,737.14,588.09
2018,3,4,14,15,964.5,78.5,2.15,10.1,685.0,692.74,555.54
2018,3,4,14,30,955.0,77.0,2.2,10.0,653.0,646.28,519.97
2018,3,4,14,45,941.5,75.0,2.2,9.9,614.0,595.28,479.61
2018,3,4,15,0,928.0,73.0,2.2,9.8,575.0,543.06,437.1
2018,3,4,15,15,886.0,76.0,2.2,9.8,524.5,481.83,386.1
2018,3,4,15,30,844.0,79.0,2.2,9.8,474.0,421.81,334.78
2018,3,4,15,45,833.0,72.5,2.15,9.3,428.5,366.63,286.12
2018,3,4,16,0,822.0,66.0,2.1,8.8,383.0,311.23,235.77
2018,3,4,16,15,791.0,61.5,1.85,7.95,332.5,252.88,182.69
2018,3,4,16,30,760.0,57.0,1.6,7.1,282.0,197.02,132.08
2018,3,4,16,45,700.0,52.0,1.4,6.3,229.0,139.62,83.89
2018,3,4,17,0,640.0,47.0,1.2,5.5,176.0,88.71,46.9
2018,3,4,17,15,534.5,40.0,1.2,4.9,126.5,39.45,21.78
2018,3,4,17,30,429.0,33.0,1.2,4.3,77.0,25.96,17.09
2018,3,4,17,45,258.5,21.5,1.2,3.75,43.5,17.77,0.0
2018,3,4,18,0,88.0,10.0,1.2,3.2,10.0,9.83,0.0
2018,3,4,18,15,44.0,5.0,1.2,3.2,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.05,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,15,31.0,3.5,1.3,-1.55,3.0,0.0,0.0
2018,3,5,6,30,62.0,7.0,1.4,-0.6,6.0,0.0,0.0
2018,3,5,6,45,242.5,18.5,1.5,0.35,37.0,78.29,0.0
2018,3,5,7,0,423.0,30.0,1.6,1.3,68.0,176.13,126.12
2018,3,5,7,15,536.0,37.5,1.7,2.1,118.0,243.38,193.22
2018,3,5,7,30,649.0,45.0,1.8,2.9,168.0,325.83,268.07
2018,3,5,7,45,712.5,49.5,1.9,3.7,222.0,392.5,328.45
2018,3,5,8,0,776.0,54.0,2.0,4.5,276.0,463.61,390.16
2018,3,5,8,15,816.5,57.5,2.0,5.3,330.0,524.97,441.24
2018,3,5,8,30,857.0,61.0,2.0,6.1,384.0,587.78,491.3
2018,3,5,8,45,883.5,64.0,1.95,6.95,434.5,638.25,529.51
2018,3,5,9,0,910.0,67.0,1.9,7.8,485.0,691.91,567.83
2018,3,5,9,15,928.5,68.5,1.8,8.45,530.5,737.33,597.43
2018,3,5,9,30,947.0,70.0,1.7,9.1,576.0,781.01,624.96
2018,3,5,9,45,960.5,70.5,1.6,9.75,615.0,817.67,646.71
2018,3,5,10,0,974.0,71.0,1.5,10.4,654.0,851.73,666.14
2018,3,5,10,15,983.0,73.0,1.45,10.85,687.5,881.04,683.01
2018,3,5,10,30,992.0,75.0,1.4,11.3,721.0,907.08,697.49
2018,3,5,10,45,999.0,75.0,1.35,11.7,746.5,925.76,707.01
2018,3,5,11,0,1006.0,75.0,1.3,12.1,772.0,940.83,714.18
2018,3,5,11,15,1010.5,76.0,1.25,12.4,790.0,951.15,718.52
2018,3,5,11,30,1015.0,77.0,1.2,12.7,808.0,957.61,720.45
2018,3,5,11,45,1016.5,77.5,1.15,13.0,817.0,957.04,717.9
2018,3,5,12,0,1018.0,78.0,1.1,13.3,826.0,952.54,713.01
2018,3,5,12,15,1018.0,77.5,1.05,13.45,826.0,941.77,704.6
2018,3,5,12,30,1018.0,77.0,1.0,13.6,826.0,927.17,693.89
2018,3,5,12,45,1015.5,76.5,1.0,13.75,817.5,906.76,680.42
2018,3,5,13,0,1013.0,76.0,1.0,13.9,809.0,882.75,664.69
2018,3,5,13,15,1008.0,75.0,1.0,13.9,791.5,852.8,645.4
2018,3,5,13,30,1003.0,74.0,1.0,13.9,774.0,819.63,623.92
2018,3,5,13,45,996.0,74.0,1.0,13.95,749.5,783.05,599.88
2018,3,5,14,0,989.0,74.0,1.0,14.0,725.0,743.72,573.76
2018,3,5,14,15,979.5,73.0,1.05,13.9,693.0,699.22,543.41
2018,3,5,14,30,970.0,72.0,1.1,13.8,661.0,652.62,509.58
2018,3,5,14,45,956.5,70.5,1.1,13.7,622.0,601.42,470.81
2018,3,5,15,0,943.0,69.0,1.1,13.6,583.0,548.96,429.83
2018,3,5,15,15,925.0,67.0,1.1,13.6,538.0,492.96,384.63
2018,3,5,15,30,907.0,65.0,1.1,13.6,493.0,436.69,337.67
2018,3,5,15,45,863.5,63.0,1.05,13.05,436.5,371.36,282.92
2018,3,5,16,0,820.0,61.0,1.0,12.5,380.0,307.59,228.07
2018,3,5,16,15,764.0,58.5,0.95,11.6,324.0,244.99,173.93
2018,3,5,16,30,708.0,56.0,0.9,10.7,268.0,187.66,124.39
2018,3,5,16,45,629.5,52.5,0.85,9.85,215.0,132.02,79.34
2018,3,5,17,0,551.0,49.0,0.8,9.0,162.0,82.86,44.39
2018,3,5,17,15,448.5,41.5,0.9,8.4,116.0,40.24,22.61
2018,3,5,17,30,346.0,34.0,1.0,7.8,70.0,26.69,17.58
2018,3,5,17,45,217.0,21.5,1.05,7.2,40.0,17.54,0.58
2018,3,5,18,0,88.0,9.0,1.1,6.6,10.0,8.85,0.0
2018,3,5,18,15,44.0,4.5,1.1,6.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,6,15,2.5,2.0,1.1,3.3,2.0,0.0,0.0
2018,3,6,6,30,5.0,4.0,1.1,4.0,4.0,3.93,0.0
2018,3,6,6,45,62.0,19.5,1.15,4.7,25.0,41.13,0.0
2018,3,6,7,0,119.0,35.0,1.2,5.4,46.0,85.31,61.07
2018,3,6,7,15,174.5,52.0,1.3,6.15,80.0,129.49,102.24
2018,3,6,7,30,230.0,69.0,1.4,6.9,114.0,179.39,146.85
2018,3,6,7,45,280.0,85.5,1.55,7.6,156.0,238.15,198.25
2018,3,6,8,0,330.0,102.0,1.7,8.3,198.0,295.03,246.94
2018,3,6,8,15,493.5,97.5,1.85,9.2,271.0,394.35,329.75
2018,3,6,8,30,657.0,93.0,2.0,10.1,344.0,511.01,423.63
2018,3,6,8,45,777.5,80.0,2.15,10.95,414.0,596.59,490.59
2018,3,6,9,0,898.0,67.0,2.3,11.8,484.0,687.29,558.89
2018,3,6,9,15,838.5,87.5,2.5,12.45,506.0,703.45,568.34
2018,3,6,9,30,779.0,108.0,2.7,13.1,528.0,708.07,569.78
2018,3,6,9,45,840.0,100.0,2.85,13.75,582.0,767.25,611.36
2018,3,6,10,0,901.0,92.0,3.0,14.4,636.0,821.53,648.27
2018,3,6,10,15,943.5,83.0,3.05,14.8,678.5,863.96,676.2
2018,3,6,10,30,986.0,74.0,3.1,15.2,721.0,904.57,702.66
2018,3,6,10,45,992.0,74.5,3.15,15.6,746.0,922.87,713.35
2018,3,6,11,0,998.0,75.0,3.2,16.0,771.0,937.56,721.8
2018,3,6,11,15,1001.5,75.5,3.15,16.25,788.0,946.38,725.99
2018,3,6,11,30,1005.0,76.0,3.1,16.5,805.0,951.37,727.71
2018,3,6,11,45,999.5,79.5,3.1,16.75,811.5,948.06,724.29
2018,3,6,12,0,994.0,83.0,3.1,17.0,818.0,940.88,718.45
2018,3,6,12,15,984.0,87.5,3.0,17.15,815.5,927.22,707.85
2018,3,6,12,30,974.0,92.0,2.9,17.3,813.0,909.99,695.0
2018,3,6,12,45,846.5,143.0,2.85,17.45,765.0,846.22,650.31
2018,3,6,13,0,719.0,194.0,2.8,17.6,717.0,780.98,603.82
2018,3,6,13,15,731.0,183.0,2.65,17.6,705.0,759.43,588.42
2018,3,6,13,30,743.0,172.0,2.5,17.6,693.0,734.77,570.3
2018,3,6,13,45,832.0,133.0,2.35,17.6,698.5,732.15,569.31
2018,3,6,14,0,921.0,94.0,2.2,17.6,704.0,721.11,561.51
2018,3,6,14,15,872.5,100.5,2.05,17.45,657.5,662.61,517.36
2018,3,6,14,30,824.0,107.0,1.9,17.3,611.0,603.88,472.6
2018,3,6,14,45,841.0,94.0,1.7,17.1,581.5,563.56,441.08
2018,3,6,15,0,858.0,81.0,1.5,16.9,552.0,520.02,405.99
2018,3,6,15,15,861.5,74.5,1.5,16.9,515.5,473.34,367.85
2018,3,6,15,30,865.0,68.0,1.5,16.9,479.0,424.5,326.62
2018,3,6,15,45,844.0,62.5,1.2,16.2,430.0,365.84,276.51
2018,3,6,16,0,823.0,57.0,0.9,15.5,381.0,307.96,225.8
2018,3,6,16,15,743.0,59.0,0.8,14.55,321.5,241.84,170.14
2018,3,6,16,30,663.0,61.0,0.7,13.6,262.0,185.19,122.77
2018,3,6,16,45,519.0,63.0,0.6,12.7,202.5,126.09,78.28
2018,3,6,17,0,375.0,65.0,0.5,11.8,143.0,84.29,51.65
2018,3,6,17,15,312.0,51.0,0.55,11.15,103.5,46.46,29.12
2018,3,6,17,30,249.0,37.0,0.6,10.5,64.0,28.52,19.07
2018,3,6,17,45,153.5,22.5,0.65,9.85,36.5,17.72,2.54
2018,3,6,18,0,58.0,8.0,0.7,9.2,9.0,7.86,0.0
2018,3,6,18,15,29.0,4.0,0.7,9.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,6.05,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,6.2,4.0,3.93,0.0
2018,3,7,6,45,12.5,19.5,1.05,6.4,20.5,24.23,0.0
2018,3,7,7,0,25.0,35.0,1.0,6.6,37.0,46.95,32.47
2018,3,7,7,15,45.0,55.0,1.05,7.2,62.5,77.11,59.82
2018,3,7,7,30,65.0,75.0,1.1,7.8,88.0,113.77,92.17
2018,3,7,7,45,88.5,89.5,1.2,8.4,112.5,142.35,117.28
2018,3,7,8,0,112.0,104.0,1.3,9.0,137.0,173.33,143.98
2018,3,7,8,15,96.0,87.5,1.5,9.7,119.5,148.44,123.03
2018,3,7,8,30,80.0,71.0,1.7,10.4,102.0,123.73,101.96
2018,3,7,8,45,40.0,68.0,1.85,11.1,83.5,97.69,78.83
2018,3,7,9,0,0.0,65.0,2.0,11.8,65.0,62.83,47.91
2018,3,7,9,15,2.5,109.0,2.15,12.6,110.5,108.15,85.63
2018,3,7,9,30,5.0,153.0,2.3,13.4,156.0,154.91,123.6
2018,3,7,9,45,63.5,210.5,2.45,14.2,249.0,267.22,215.2
2018,3,7,10,0,122.0,268.0,2.6,15.0,342.0,386.47,308.66
2018,3,7,10,15,212.5,279.0,2.7,15.45,416.0,473.44,376.47
2018,3,7,10,30,303.0,290.0,2.8,15.9,490.0,572.04,451.22
2018,3,7,10,45,560.0,215.5,2.85,16.4,602.5,719.76,564.9
2018,3,7,11,0,817.0,141.0,2.9,16.9,715.0,863.66,667.32
2018,3,7,11,15,904.5,108.5,2.95,17.15,757.5,902.57,692.22
2018,3,7,11,30,992.0,76.0,3.0,17.4,800.0,943.55,719.29
2018,3,7,11,45,994.5,76.5,3.0,17.65,809.5,943.77,717.98
2018,3,7,12,0,997.0,77.0,3.0,17.9,819.0,940.14,714.57
2018,3,7,12,15,998.0,76.5,3.05,17.95,819.5,930.3,708.01
2018,3,7,12,30,999.0,76.0,3.1,18.0,820.0,916.67,699.01
2018,3,7,12,45,998.5,75.0,3.1,18.1,812.5,897.53,685.85
2018,3,7,13,0,998.0,74.0,3.1,18.2,805.0,874.78,670.31
2018,3,7,13,15,995.0,73.5,3.05,18.15,789.0,847.11,651.45
2018,3,7,13,30,992.0,73.0,3.0,18.1,773.0,816.16,630.32
2018,3,7,13,45,986.5,71.5,2.95,18.1,748.5,779.25,604.8
2018,3,7,14,0,981.0,70.0,2.9,18.1,724.0,739.54,577.19
2018,3,7,14,15,971.5,69.5,2.85,17.9,692.5,695.7,546.04
2018,3,7,14,30,962.0,69.0,2.8,17.7,661.0,649.77,511.18
2018,3,7,14,45,949.5,67.0,2.7,17.5,622.0,598.8,471.47
2018,3,7,15,0,937.0,65.0,2.6,17.3,583.0,546.5,429.68
2018,3,7,15,15,919.5,63.5,2.6,17.3,538.5,491.35,384.42
2018,3,7,15,30,902.0,62.0,2.6,17.3,494.0,435.9,337.51
2018,3,7,15,45,877.0,60.0,2.35,16.35,445.0,377.24,287.43
2018,3,7,16,0,852.0,58.0,2.1,15.4,396.0,319.67,236.82
2018,3,7,16,15,815.5,55.0,1.9,14.35,343.5,259.61,183.8
2018,3,7,16,30,779.0,52.0,1.7,13.3,291.0,200.71,131.91
2018,3,7,16,45,716.5,48.0,1.5,12.2,236.5,142.34,83.65
2018,3,7,17,0,654.0,44.0,1.3,11.1,182.0,90.68,46.2
2018,3,7,17,15,550.5,38.5,1.35,10.35,132.5,43.76,22.66
2018,3,7,17,30,447.0,33.0,1.4,9.6,83.0,25.29,16.41
2018,3,7,17,45,278.5,22.0,1.45,8.85,47.5,17.64,4.05
2018,3,7,18,0,110.0,11.0,1.5,8.1,12.0,10.81,0.0
2018,3,7,18,15,55.0,5.5,1.45,7.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,6,15,10.5,3.5,0.6,8.25,3.5,0.0,0.0
2018,3,8,6,30,21.0,7.0,0.5,8.7,7.0,11.23,0.0
2018,3,8,6,45,48.0,22.5,0.45,9.2,26.5,39.71,5.05
2018,3,8,7,0,75.0,38.0,0.4,9.7,46.0,70.58,50.64
2018,3,8,7,15,104.0,57.5,0.4,10.15,75.0,106.25,82.82
2018,3,8,7,30,133.0,77.0,0.4,10.6,104.0,144.49,116.36
2018,3,8,7,45,181.5,96.5,0.4,11.1,144.5,200.46,163.78
2018,3,8,8,0,230.0,116.0,0.4,11.6,185.0,255.21,209.0
2018,3,8,8,15,302.5,128.5,0.6,12.1,236.5,319.06,261.32
2018,3,8,8,30,375.0,141.0,0.8,12.6,288.0,396.58,323.07
2018,3,8,8,45,481.5,138.0,0.95,13.1,351.0,476.3,385.57
2018,3,8,9,0,588.0,135.0,1.1,13.6,414.0,566.23,454.08
2018,3,8,9,15,636.5,135.0,1.25,14.05,462.5,621.16,494.52
2018,3,8,9,30,685.0,135.0,1.4,14.5,511.0,676.92,535.14
2018,3,8,9,45,711.5,137.0,1.55,14.9,551.5,718.21,564.01
2018,3,8,10,0,738.0,139.0,1.7,15.3,592.0,758.26,591.36
2018,3,8,10,15,832.5,113.0,1.75,15.6,648.5,818.45,631.89
2018,3,8,10,30,927.0,87.0,1.8,15.9,705.0,876.97,670.36
2018,3,8,10,45,945.0,83.5,1.9,16.2,733.0,900.07,684.81
2018,3,8,11,0,963.0,80.0,2.0,16.5,761.0,920.04,697.58
2018,3,8,11,15,969.0,80.0,2.1,16.75,778.5,930.14,703.91
2018,3,8,11,30,975.0,80.0,2.2,17.0,796.0,936.56,707.97
2018,3,8,11,45,978.5,80.0,2.3,17.25,805.5,937.05,708.19
2018,3,8,12,0,982.0,80.0,2.4,17.5,815.0,933.74,706.01
2018,3,8,12,15,983.0,79.0,2.45,17.55,815.5,923.42,699.28
2018,3,8,12,30,984.0,78.0,2.5,17.6,816.0,909.37,690.19
2018,3,8,12,45,982.5,78.0,2.6,17.7,808.5,890.66,678.28
2018,3,8,13,0,981.0,78.0,2.7,17.8,801.0,868.42,663.97
2018,3,8,13,15,978.5,77.5,2.65,17.7,785.5,841.44,645.77
2018,3,8,13,30,976.0,77.0,2.6,17.6,770.0,811.21,625.32
2018,3,8,13,45,971.0,75.5,2.6,17.5,746.0,775.05,600.96
2018,3,8,14,0,966.0,74.0,2.6,17.4,722.0,736.1,574.47
2018,3,8,14,15,956.5,73.5,2.55,17.25,690.5,692.71,543.55
2018,3,8,14,30,947.0,73.0,2.5,17.1,659.0,647.26,509.05
2018,3,8,14,45,934.5,71.5,2.4,16.9,621.0,597.31,470.2
2018,3,8,15,0,922.0,70.0,2.3,16.7,583.0,546.07,429.31
2018,3,8,15,15,904.5,68.5,2.3,16.7,539.0,491.49,384.69
2018,3,8,15,30,887.0,67.0,2.3,16.7,495.0,436.64,338.46
2018,3,8,15,45,862.5,64.5,2.1,16.05,446.0,378.3,288.53
2018,3,8,16,0,838.0,62.0,1.9,15.4,397.0,319.48,236.95
2018,3,8,16,15,785.0,61.5,1.7,14.5,342.5,258.07,183.45
2018,3,8,16,30,732.0,61.0,1.5,13.6,288.0,201.58,134.36
2018,3,8,16,45,664.5,55.5,1.25,12.75,233.0,143.59,86.74
2018,3,8,17,0,597.0,50.0,1.0,11.9,178.0,90.81,48.14
2018,3,8,17,15,465.0,43.0,1.0,11.15,126.0,44.55,24.12
2018,3,8,17,30,333.0,36.0,1.0,10.4,74.0,27.95,18.75
2018,3,8,17,45,207.0,23.5,1.0,9.65,43.0,18.94,6.02
2018,3,8,18,0,81.0,11.0,1.0,8.9,12.0,10.81,0.0
2018,3,8,18,15,40.5,5.5,1.0,8.65,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,6,15,51.5,5.5,0.85,6.45,6.0,0.0,0.0
2018,3,9,6,30,103.0,11.0,1.0,6.9,12.0,32.49,0.0
2018,3,9,6,45,189.5,22.5,1.15,7.3,38.0,83.31,28.92
2018,3,9,7,0,276.0,34.0,1.3,7.7,64.0,140.15,104.14
2018,3,9,7,15,457.0,39.5,1.2,8.35,121.0,227.9,180.07
2018,3,9,7,30,638.0,45.0,1.1,9.0,178.0,331.49,268.21
2018,3,9,7,45,469.5,69.0,1.05,9.6,181.5,313.54,257.79
2018,3,9,8,0,301.0,93.0,1.0,10.2,185.0,272.93,226.04
2018,3,9,8,15,232.5,78.0,1.1,10.8,156.5,229.24,190.93
2018,3,9,8,30,164.0,63.0,1.2,11.4,128.0,178.64,148.69
2018,3,9,8,45,111.5,100.0,1.3,12.0,146.5,179.29,147.88
2018,3,9,9,0,59.0,137.0,1.4,12.6,165.0,180.94,147.18
2018,3,9,9,15,79.0,178.5,1.5,13.05,220.0,241.93,196.41
2018,3,9,9,30,99.0,220.0,1.6,13.5,275.0,304.2,245.27
2018,3,9,9,45,257.5,224.5,1.7,13.9,380.5,450.98,362.27
2018,3,9,10,0,416.0,229.0,1.8,14.3,486.0,597.24,473.53
2018,3,9,10,15,575.5,194.0,1.8,14.55,569.0,697.91,548.49
2018,3,9,10,30,735.0,159.0,1.8,14.8,652.0,806.71,625.36
2018,3,9,10,45,554.5,234.5,1.75,15.05,614.0,739.43,571.87
2018,3,9,11,0,374.0,310.0,1.7,15.3,576.0,660.56,509.7
2018,3,9,11,15,441.5,295.5,1.8,15.5,616.5,711.7,548.35
2018,3,9,11,30,509.0,281.0,1.9,15.7,657.0,754.24,579.53
2018,3,9,11,45,514.5,282.5,1.95,15.85,666.5,757.64,581.31
2018,3,9,12,0,520.0,284.0,2.0,16.0,676.0,758.85,581.99
2018,3,9,12,15,513.5,287.5,2.1,16.05,674.5,749.67,575.74
2018,3,9,12,30,507.0,291.0,2.2,16.1,673.0,738.51,568.17
2018,3,9,12,45,476.0,297.0,2.25,16.15,653.0,707.9,545.92
2018,3,9,13,0,445.0,303.0,2.3,16.2,633.0,676.53,523.11
2018,3,9,13,15,443.5,296.0,2.3,16.05,619.0,654.67,507.96
2018,3,9,13,30,442.0,289.0,2.3,15.9,605.0,631.36,491.53
2018,3,9,13,45,420.5,287.5,2.3,15.75,580.0,597.78,466.95
2018,3,9,14,0,399.0,286.0,2.3,15.6,555.0,561.22,440.02
2018,3,9,14,15,421.5,262.0,2.25,15.4,535.0,537.42,423.09
2018,3,9,14,30,444.0,238.0,2.2,15.2,515.0,507.89,401.37
2018,3,9,14,45,408.0,233.0,2.15,15.0,475.5,459.17,363.76
2018,3,9,15,0,372.0,228.0,2.1,14.8,436.0,414.98,329.15
2018,3,9,15,15,313.5,219.0,2.1,14.8,385.0,358.9,284.73
2018,3,9,15,30,255.0,210.0,2.1,14.8,334.0,307.89,243.99
2018,3,9,15,45,275.5,184.5,2.0,14.1,306.5,275.96,217.83
2018,3,9,16,0,296.0,159.0,1.9,13.4,279.0,241.73,188.69
2018,3,9,16,15,264.5,141.0,1.75,12.7,237.5,198.6,152.81
2018,3,9,16,30,233.0,123.0,1.6,12.0,196.0,158.81,119.74
2018,3,9,16,45,170.5,103.5,1.45,11.3,152.0,116.77,86.63
2018,3,9,17,0,108.0,84.0,1.3,10.6,108.0,83.82,61.95
2018,3,9,17,15,83.0,63.0,1.25,10.1,78.5,56.63,41.19
2018,3,9,17,30,58.0,42.0,1.2,9.6,49.0,36.21,26.11
2018,3,9,17,45,41.0,26.0,1.15,9.15,29.5,22.74,9.58
2018,3,9,18,0,24.0,10.0,1.1,8.7,10.0,9.83,0.0
2018,3,9,18,15,12.0,5.0,1.05,8.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,2.0,0.5,6.8,2.0,0.0,0.0
2018,3,10,6,30,0.0,4.0,0.4,7.0,4.0,3.93,0.0
2018,3,10,6,45,0.0,15.0,0.35,7.15,15.0,14.48,2.65
2018,3,10,7,0,0.0,26.0,0.3,7.3,26.0,25.1,15.56
2018,3,10,7,15,0.0,40.5,0.4,7.5,40.5,39.48,28.56
2018,3,10,7,30,0.0,55.0,0.5,7.7,55.0,54.03,41.51
2018,3,10,7,45,0.5,65.0,0.65,7.95,65.0,63.91,50.18
2018,3,10,8,0,1.0,75.0,0.8,8.2,75.0,73.92,58.75
2018,3,10,8,15,4.0,104.0,0.85,8.4,105.5,105.55,85.66
2018,3,10,8,30,7.0,133.0,0.9,8.6,136.0,137.53,112.31
2018,3,10,8,45,4.5,112.0,1.0,8.8,114.0,113.01,91.19
2018,3,10,9,0,2.0,91.0,1.1,9.0,92.0,89.65,71.17
2018,3,10,9,15,1.0,75.0,1.2,9.3,75.5,73.25,57.04
2018,3,10,9,30,0.0,59.0,1.3,9.6,59.0,57.04,43.08
2018,3,10,9,45,0.0,70.5,1.35,9.9,70.5,68.19,52.32
2018,3,10,10,0,0.0,82.0,1.4,10.2,82.0,79.34,61.46
2018,3,10,10,15,0.0,75.5,1.5,10.45,75.5,73.05,56.0
2018,3,10,10,30,0.0,69.0,1.6,10.7,69.0,66.77,50.6
2018,3,10,10,45,2.0,109.5,1.7,10.95,111.0,108.02,84.77
2018,3,10,11,0,4.0,150.0,1.8,11.2,153.0,150.01,118.93
2018,3,10,11,15,3.5,144.5,1.85,11.4,147.0,144.02,113.75
2018,3,10,11,30,3.0,139.0,1.9,11.6,141.0,138.05,108.73
2018,3,10,11,45,5.0,163.0,1.95,11.8,166.5,163.56,129.35
2018,3,10,12,0,7.0,187.0,2.0,12.0,192.0,189.06,149.73
2018,3,10,12,15,6.0,178.0,1.95,12.05,182.5,179.02,141.5
2018,3,10,12,30,5.0,169.0,1.9,12.1,173.0,169.04,133.43
2018,3,10,12,45,3.0,145.5,1.8,12.15,148.0,144.01,113.17
2018,3,10,13,0,1.0,122.0,1.7,12.2,123.0,119.21,93.02
2018,3,10,13,15,0.5,120.5,1.7,12.05,121.0,117.29,91.61
2018,3,10,13,30,0.0,119.0,1.7,11.9,119.0,115.4,90.19
2018,3,10,13,45,0.0,106.5,1.65,11.8,106.5,103.18,80.31
2018,3,10,14,0,0.0,94.0,1.6,11.7,94.0,91.0,70.44
2018,3,10,14,15,0.0,91.0,1.55,11.55,91.0,88.08,68.21
2018,3,10,14,30,0.0,88.0,1.5,11.4,88.0,85.16,65.97
2018,3,10,14,45,0.0,95.5,1.5,11.3,95.5,92.42,72.2
2018,3,10,15,0,0.0,103.0,1.5,11.2,103.0,99.63,78.41
2018,3,10,15,15,0.0,97.5,1.5,11.2,97.5,94.28,74.16
2018,3,10,15,30,0.0,92.0,1.5,11.2,92.0,88.93,69.93
2018,3,10,15,45,0.0,85.0,1.25,10.85,85.0,82.16,64.54
2018,3,10,16,0,0.0,78.0,1.0,10.5,78.0,75.39,59.11
2018,3,10,16,15,0.0,57.5,0.85,10.25,57.5,55.56,42.4
2018,3,10,16,30,0.0,37.0,0.7,10.0,37.0,35.72,25.45
2018,3,10,16,45,0.0,23.5,0.6,9.7,23.5,22.67,14.17
2018,3,10,17,0,0.0,10.0,0.5,9.4,10.0,9.64,2.77
2018,3,10,17,15,0.0,8.0,0.5,9.25,8.0,7.71,1.03
2018,3,10,17,30,0.0,6.0,0.5,9.1,6.0,5.78,0.0
2018,3,10,17,45,0.0,4.0,0.5,8.9,4.0,3.85,0.0
2018,3,10,18,0,0.0,2.0,0.5,8.7,2.0,1.97,0.0
2018,3,10,18,15,0.0,1.0,0.5,8.6,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,11,6,15,58.0,7.0,1.4,5.4,8.0,0.0,0.0
2018,3,11,6,30,116.0,14.0,1.4,5.7,16.0,38.97,0.0
2018,3,11,6,45,269.0,25.5,1.4,6.0,51.5,111.27,60.52
2018,3,11,7,0,422.0,37.0,1.4,6.3,87.0,192.77,146.35
2018,3,11,7,15,517.0,44.5,1.4,6.75,136.5,259.7,207.67
2018,3,11,7,30,612.0,52.0,1.4,7.2,186.0,335.69,275.03
2018,3,11,7,45,670.0,57.0,1.4,7.7,239.0,397.19,328.88
2018,3,11,8,0,728.0,62.0,1.4,8.2,292.0,465.5,386.01
2018,3,11,8,15,767.5,65.5,1.4,8.95,344.5,525.09,433.62
2018,3,11,8,30,807.0,69.0,1.4,9.7,397.0,586.11,480.41
2018,3,11,8,45,835.0,71.0,1.35,10.4,446.5,638.85,518.86
2018,3,11,9,0,863.0,73.0,1.3,11.1,496.0,687.05,551.28
2018,3,11,9,15,883.5,74.5,1.15,12.0,541.0,732.56,578.69
2018,3,11,9,30,904.0,76.0,1.0,12.9,586.0,776.58,603.89
2018,3,11,9,45,920.5,76.5,0.8,13.8,625.5,814.48,622.98
2018,3,11,10,0,937.0,77.0,0.6,14.7,665.0,850.04,639.44
2018,3,11,10,15,946.0,78.5,0.55,15.2,697.5,877.9,653.89
2018,3,11,10,30,955.0,80.0,0.5,15.7,730.0,902.61,666.22
2018,3,11,10,45,961.0,81.0,0.4,16.2,754.5,920.87,673.26
2018,3,11,11,0,967.0,82.0,0.3,16.7,779.0,935.6,678.12
2018,3,11,11,15,946.0,93.0,0.4,17.0,787.5,934.06,677.6
2018,3,11,11,30,925.0,104.0,0.5,17.3,796.0,928.48,674.97
2018,3,11,11,45,888.5,119.5,0.55,17.55,790.5,910.32,663.53
2018,3,11,12,0,852.0,135.0,0.6,17.8,785.0,893.54,653.22
2018,3,11,12,15,753.0,180.0,0.65,17.95,754.5,848.93,625.05
2018,3,11,12,30,654.0,225.0,0.7,18.1,724.0,799.59,592.5
2018,3,11,12,45,620.0,240.0,0.75,18.25,709.0,772.95,574.84
2018,3,11,13,0,586.0,255.0,0.8,18.4,694.0,743.82,555.03
2018,3,11,13,15,629.0,232.5,0.8,18.4,695.0,739.39,553.46
2018,3,11,13,30,672.0,210.0,0.8,18.4,696.0,729.38,547.67
2018,3,11,13,45,674.5,198.5,0.8,18.4,672.5,696.29,525.23
2018,3,11,14,0,677.0,187.0,0.8,18.4,649.0,660.95,501.1
2018,3,11,14,15,728.5,158.0,0.8,18.25,635.0,637.95,486.21
2018,3,11,14,30,780.0,129.0,0.8,18.1,621.0,608.93,466.22
2018,3,11,14,45,718.5,138.5,0.75,17.95,571.0,547.96,420.69
2018,3,11,15,0,657.0,148.0,0.7,17.8,521.0,490.39,377.08
2018,3,11,15,15,604.5,148.0,0.7,17.8,471.0,431.94,332.23
2018,3,11,15,30,552.0,148.0,0.7,17.8,421.0,376.24,288.5
2018,3,11,15,45,572.5,127.5,0.7,17.15,386.0,334.57,254.47
2018,3,11,16,0,593.0,107.0,0.7,16.5,351.0,288.8,215.53
2018,3,11,16,15,601.0,93.0,0.7,15.75,312.5,243.07,175.49
2018,3,11,16,30,609.0,79.0,0.7,15.0,274.0,195.86,133.55
2018,3,11,16,45,471.0,76.5,0.7,14.3,211.5,136.63,88.74
2018,3,11,17,0,333.0,74.0,0.7,13.6,149.0,92.05,58.9
2018,3,11,17,15,279.0,58.5,0.7,12.95,110.0,54.9,35.08
2018,3,11,17,30,225.0,43.0,0.7,12.3,71.0,32.96,23.16
2018,3,11,17,45,143.5,27.5,0.7,11.7,42.5,21.54,10.24
2018,3,11,18,0,62.0,12.0,0.7,11.1,14.0,11.8,0.0
2018,3,11,18,15,31.0,6.0,0.7,10.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,12,6,15,65.0,7.0,1.4,7.85,8.5,0.0,0.0
2018,3,12,6,30,130.0,14.0,1.6,8.7,17.0,42.46,0.0
2018,3,12,6,45,285.5,25.0,1.8,9.6,54.0,117.62,69.38
2018,3,12,7,0,441.0,36.0,2.0,10.5,91.0,199.63,150.41
2018,3,12,7,15,498.5,42.5,2.25,11.2,132.5,252.3,199.91
2018,3,12,7,30,556.0,49.0,2.5,11.9,174.0,310.19,252.29
2018,3,12,7,45,468.0,73.5,2.75,12.65,197.0,323.22,266.37
2018,3,12,8,0,380.0,98.0,3.0,13.4,220.0,323.73,267.97
2018,3,12,8,15,469.0,102.5,3.25,13.95,278.5,396.73,328.56
2018,3,12,8,30,558.0,107.0,3.5,14.5,337.0,480.34,395.88
2018,3,12,8,45,423.0,154.0,3.7,15.1,340.0,462.63,378.67
2018,3,12,9,0,288.0,201.0,3.9,15.7,343.0,428.1,347.81
2018,3,12,9,15,474.5,174.0,4.0,16.1,433.0,551.62,446.93
2018,3,12,9,30,661.0,147.0,4.1,16.5,523.0,681.86,547.55
2018,3,12,9,45,644.5,158.5,4.2,16.9,545.0,699.19,558.03
2018,3,12,10,0,628.0,170.0,4.3,17.3,567.0,713.22,566.65
2018,3,12,10,15,367.0,239.5,4.25,17.55,474.5,570.28,452.31
2018,3,12,10,30,106.0,309.0,4.2,17.8,382.0,411.61,323.27
2018,3,12,10,45,105.5,324.0,4.2,18.05,398.5,427.44,335.0
2018,3,12,11,0,105.0,339.0,4.2,18.3,415.0,442.79,345.72
2018,3,12,11,15,114.0,320.0,4.2,18.45,404.5,437.71,341.79
2018,3,12,11,30,123.0,301.0,4.2,18.6,394.0,423.91,331.48
2018,3,12,11,45,239.5,309.0,4.2,18.75,492.0,540.96,422.62
2018,3,12,12,0,356.0,317.0,4.2,18.9,590.0,647.7,503.27
2018,3,12,12,15,280.0,341.0,4.15,18.95,555.5,601.85,466.31
2018,3,12,12,30,204.0,365.0,4.1,19.0,521.0,549.69,425.39
2018,3,12,12,45,137.5,352.0,4.05,19.0,457.0,475.33,368.42
2018,3,12,13,0,71.0,339.0,4.0,19.0,393.0,397.69,308.28
2018,3,12,13,15,46.5,287.0,3.95,18.9,322.0,322.4,250.81
2018,3,12,13,30,22.0,235.0,3.9,18.8,251.0,245.94,191.41
2018,3,12,13,45,58.5,271.5,3.9,18.7,312.0,310.73,243.18
2018,3,12,14,0,95.0,308.0,3.9,18.6,373.0,369.19,289.04
2018,3,12,14,15,76.0,284.0,3.8,18.4,334.5,328.11,257.25
2018,3,12,14,30,57.0,260.0,3.7,18.2,296.0,288.61,226.74
2018,3,12,14,45,33.5,207.0,3.65,18.0,228.0,220.21,173.17
2018,3,12,15,0,10.0,154.0,3.6,17.8,160.0,153.97,120.47
2018,3,12,15,15,17.5,143.0,3.6,17.8,152.0,146.24,114.65
2018,3,12,15,30,25.0,132.0,3.6,17.8,144.0,137.78,107.99
2018,3,12,15,45,47.0,114.5,3.4,17.15,135.0,127.57,99.82
2018,3,12,16,0,69.0,97.0,3.2,16.5,126.0,114.66,88.87
2018,3,12,16,15,109.0,107.0,3.0,15.85,145.5,129.58,99.89
2018,3,12,16,30,149.0,117.0,2.8,15.2,165.0,138.93,105.64
2018,3,12,16,45,148.5,101.5,2.55,14.6,142.5,114.52,84.83
2018,3,12,17,0,148.0,86.0,2.3,14.0,120.0,90.02,64.73
2018,3,12,17,15,106.0,66.0,2.35,13.55,87.0,60.61,43.32
2018,3,12,17,30,64.0,46.0,2.4,13.1,54.0,39.45,28.74
2018,3,12,17,45,59.5,29.0,2.4,12.65,33.5,25.29,13.54
2018,3,12,18,0,55.0,12.0,2.4,12.2,13.0,11.8,0.0
2018,3,12,18,15,27.5,6.0,2.5,12.05,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,10.4,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.8,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.4,7.0,6.74,0.13
2018,3,13,7,30,0.0,8.0,3.1,11.6,8.0,7.71,1.01
2018,3,13,7,45,0.0,11.0,3.3,11.85,11.0,10.61,3.53
2018,3,13,8,0,0.0,14.0,3.5,12.1,14.0,13.5,6.02
2018,3,13,8,15,0.0,34.5,3.7,12.25,34.5,33.31,23.01
2018,3,13,8,30,0.0,55.0,3.9,12.4,55.0,53.14,39.82
2018,3,13,8,45,0.0,69.0,4.05,12.55,69.0,66.71,51.12
2018,3,13,9,0,0.0,83.0,4.2,12.7,83.0,80.28,62.31
2018,3,13,9,15,0.0,89.5,4.35,12.8,89.5,86.62,67.38
2018,3,13,9,30,0.0,96.0,4.5,12.9,96.0,93.03,72.5
2018,3,13,9,45,0.0,103.0,4.6,12.95,103.0,99.95,78.03
2018,3,13,10,0,0.0,110.0,4.7,13.0,110.0,106.87,83.54
2018,3,13,10,15,0.5,123.5,4.7,13.0,124.0,120.69,94.76
2018,3,13,10,30,1.0,137.0,4.7,13.0,138.0,134.53,105.95
2018,3,13,10,45,0.5,114.0,4.75,12.95,114.5,111.19,86.65
2018,3,13,11,0,0.0,91.0,4.8,12.9,91.0,88.12,67.58
2018,3,13,11,15,0.0,91.0,4.75,12.85,91.0,88.13,67.55
2018,3,13,11,30,0.0,91.0,4.7,12.8,91.0,88.14,67.51
2018,3,13,11,45,0.0,97.0,4.7,12.75,97.0,94.01,72.31
2018,3,13,12,0,0.0,103.0,4.7,12.7,103.0,99.88,77.13
2018,3,13,12,15,2.0,128.0,4.6,12.6,129.5,126.14,98.73
2018,3,13,12,30,4.0,153.0,4.5,12.5,156.0,152.39,120.21
2018,3,13,12,45,4.0,153.5,4.45,12.4,156.5,152.72,120.52
2018,3,13,13,0,4.0,154.0,4.4,12.3,157.0,153.04,120.88
2018,3,13,13,15,2.5,132.5,4.3,12.25,134.5,130.6,102.61
2018,3,13,13,30,1.0,111.0,4.2,12.2,112.0,108.35,84.44
2018,3,13,13,45,5.0,134.0,4.1,12.15,137.5,133.61,105.46
2018,3,13,14,0,9.0,157.0,4.0,12.1,163.0,158.55,126.1
2018,3,13,14,15,14.5,183.0,3.95,12.05,192.5,186.98,149.56
2018,3,13,14,30,20.0,209.0,3.9,12.0,222.0,214.74,172.39
2018,3,13,14,45,33.0,212.5,3.8,12.0,232.0,225.27,181.36
2018,3,13,15,0,46.0,216.0,3.7,12.0,242.0,232.97,187.97
2018,3,13,15,15,42.0,194.0,3.7,12.0,216.5,206.79,166.88
2018,3,13,15,30,38.0,172.0,3.7,12.0,191.0,181.15,146.11
2018,3,13,15,45,40.0,155.5,3.5,11.75,174.0,163.43,131.74
2018,3,13,16,0,42.0,139.0,3.3,11.5,157.0,145.55,116.98
2018,3,13,16,15,79.5,119.0,2.95,11.05,147.0,132.86,105.35
2018,3,13,16,30,117.0,99.0,2.6,10.6,137.0,116.67,89.93
2018,3,13,16,45,58.5,56.0,2.2,10.2,75.0,61.37,44.88
2018,3,13,17,0,0.0,13.0,1.8,9.8,13.0,12.53,5.26
2018,3,13,17,15,18.0,10.5,1.65,9.15,13.0,10.66,3.16
2018,3,13,17,30,36.0,8.0,1.5,8.5,13.0,5.7,0.0
2018,3,13,17,45,70.0,10.5,1.3,7.85,14.5,7.78,0.54
2018,3,13,18,0,104.0,13.0,1.1,7.2,16.0,12.78,0.0
2018,3,13,18,15,52.0,6.5,1.1,7.05,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,15,25.0,4.5,1.1,4.8,5.5,0.0,0.0
2018,3,14,6,30,50.0,9.0,1.3,5.3,11.0,20.25,0.0
2018,3,14,6,45,38.5,18.0,1.5,5.8,21.0,31.48,17.92
2018,3,14,7,0,27.0,27.0,1.7,6.3,31.0,39.1,27.39
2018,3,14,7,15,13.5,41.0,1.8,6.65,43.0,46.49,34.74
2018,3,14,7,30,0.0,55.0,1.9,7.0,55.0,53.55,41.25
2018,3,14,7,45,0.5,57.0,2.05,7.3,57.0,55.33,42.84
2018,3,14,8,0,1.0,59.0,2.2,7.6,59.0,57.55,44.69
2018,3,14,8,15,1.0,51.0,2.35,7.75,51.0,49.85,37.87
2018,3,14,8,30,1.0,43.0,2.5,7.9,43.0,42.16,31.06
2018,3,14,8,45,0.5,35.0,2.6,8.1,35.0,34.14,23.98
2018,3,14,9,0,0.0,27.0,2.7,8.3,27.0,26.07,16.9
2018,3,14,9,15,0.0,32.0,2.7,8.35,32.0,30.91,20.99
2018,3,14,9,30,0.0,37.0,2.7,8.4,37.0,35.76,25.06
2018,3,14,9,45,0.0,61.5,2.7,8.45,61.5,59.48,45.17
2018,3,14,10,0,0.0,86.0,2.7,8.5,86.0,83.23,65.07
2018,3,14,10,15,1.0,114.0,2.7,8.6,114.5,111.64,88.7
2018,3,14,10,30,2.0,142.0,2.7,8.7,143.0,140.38,112.34
2018,3,14,10,45,5.0,168.0,2.65,8.8,171.5,168.99,135.72
2018,3,14,11,0,8.0,194.0,2.6,8.9,200.0,197.69,158.95
2018,3,14,11,15,10.0,208.5,2.55,9.0,216.0,213.91,171.85
2018,3,14,11,30,12.0,223.0,2.5,9.1,232.0,230.08,184.68
2018,3,14,11,45,20.5,243.5,2.5,9.15,259.0,257.99,207.19
2018,3,14,12,0,29.0,264.0,2.5,9.2,286.0,291.94,234.29
2018,3,14,12,15,85.5,319.0,2.5,9.2,385.0,397.02,318.5
2018,3,14,12,30,142.0,374.0,2.5,9.2,484.0,506.83,403.56
2018,3,14,12,45,93.5,342.0,2.5,9.25,414.0,422.48,337.11
2018,3,14,13,0,45.0,310.0,2.5,9.3,344.0,346.81,277.24
2018,3,14,13,15,52.0,315.0,2.5,9.25,353.5,355.17,284.52
2018,3,14,13,30,59.0,320.0,2.5,9.2,363.0,362.87,290.94
2018,3,14,13,45,52.5,298.5,2.5,9.2,336.0,333.41,267.89
2018,3,14,14,0,46.0,277.0,2.5,9.2,309.0,304.5,245.28
2018,3,14,14,15,116.5,248.0,2.5,9.15,324.0,322.08,261.61
2018,3,14,14,30,187.0,219.0,2.5,9.1,339.0,332.86,271.8
2018,3,14,14,45,196.0,190.0,2.5,9.05,309.5,299.82,245.48
