Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,25,5,45,15.5,3.0,0.95,1.05,2.5,0.0,0.0
2018,3,25,6,0,31.0,6.0,0.9,1.3,5.0,0.0,0.0
2018,3,25,6,15,171.5,19.5,1.15,2.05,32.5,56.12,0.0
2018,3,25,6,30,312.0,33.0,1.4,2.8,60.0,133.36,91.83
2018,3,25,6,45,435.0,41.5,1.65,3.55,108.0,201.04,156.66
2018,3,25,7,0,558.0,50.0,1.9,4.3,156.0,281.35,228.82
2018,3,25,7,15,603.0,58.5,2.05,4.7,205.5,340.2,283.21
2018,3,25,7,30,648.0,67.0,2.2,5.1,255.0,402.69,338.81
2018,3,25,7,45,686.0,73.5,2.3,5.5,307.5,462.39,390.1
2018,3,25,8,0,724.0,80.0,2.4,5.9,360.0,524.21,441.3
2018,3,25,8,15,787.0,78.0,2.5,6.2,420.5,591.7,495.98
2018,3,25,8,30,850.0,76.0,2.6,6.5,481.0,664.6,553.25
2018,3,25,8,45,785.5,101.0,2.65,6.75,505.0,680.29,562.77
2018,3,25,9,0,721.0,126.0,2.7,7.0,529.0,691.31,569.08
2018,3,25,9,15,545.5,194.5,2.75,7.25,513.0,649.91,532.22
2018,3,25,9,30,370.0,263.0,2.8,7.5,497.0,590.16,480.89
2018,3,25,9,45,312.0,292.5,2.9,7.75,497.5,582.94,472.94
2018,3,25,10,0,254.0,322.0,3.0,8.0,498.0,571.42,461.26
2018,3,25,10,15,213.0,340.0,3.05,8.15,492.0,549.47,442.49
2018,3,25,10,30,172.0,358.0,3.1,8.3,486.0,534.17,428.67
2018,3,25,10,45,222.0,363.0,3.15,8.45,533.5,585.26,468.62
2018,3,25,11,0,272.0,368.0,3.2,8.6,581.0,645.22,514.17
2018,3,25,11,15,228.0,376.0,3.25,8.65,557.0,604.09,481.32
2018,3,25,11,30,184.0,384.0,3.3,8.7,533.0,570.44,454.38
2018,3,25,11,45,121.0,354.5,3.4,8.8,453.0,479.04,382.96
2018,3,25,12,0,58.0,325.0,3.5,8.9,373.0,381.09,305.19
2018,3,25,12,15,35.5,268.5,3.6,8.9,298.0,301.04,241.85
2018,3,25,12,30,13.0,212.0,3.7,8.9,223.0,218.6,175.26
2018,3,25,12,45,122.5,284.0,3.75,8.95,383.0,394.75,319.9
2018,3,25,13,0,232.0,356.0,3.8,9.0,543.0,561.2,450.6
2018,3,25,13,15,160.0,319.5,3.85,8.95,447.0,452.44,364.67
2018,3,25,13,30,88.0,283.0,3.9,8.9,351.0,352.67,285.04
2018,3,25,13,45,51.0,225.0,3.95,8.9,264.0,259.54,210.21
2018,3,25,14,0,14.0,167.0,4.0,8.9,177.0,172.01,138.29
2018,3,25,14,15,111.0,209.0,4.05,8.8,285.0,281.72,230.83
2018,3,25,14,30,208.0,251.0,4.1,8.7,393.0,380.33,311.66
2018,3,25,14,45,392.5,220.0,4.1,8.6,469.0,450.82,370.24
2018,3,25,15,0,577.0,189.0,4.1,8.5,545.0,502.07,411.38
2018,3,25,15,15,738.0,132.0,4.1,8.5,553.5,498.89,407.63
2018,3,25,15,30,899.0,75.0,4.1,8.5,562.0,479.93,389.05
2018,3,25,15,45,877.5,72.5,4.05,8.15,511.5,420.68,336.78
2018,3,25,16,0,856.0,70.0,4.0,7.8,461.0,360.34,282.31
2018,3,25,16,15,821.5,67.0,3.8,7.45,406.5,298.62,225.74
2018,3,25,16,30,787.0,64.0,3.6,7.1,352.0,239.83,171.44
2018,3,25,16,45,737.5,60.0,3.4,6.8,296.5,180.75,118.71
2018,3,25,17,0,688.0,56.0,3.2,6.5,241.0,126.98,74.27
2018,3,25,17,15,579.0,51.5,2.9,5.8,183.5,72.39,38.53
2018,3,25,17,30,470.0,47.0,2.6,5.1,126.0,34.76,26.11
2018,3,25,17,45,373.0,36.5,2.3,4.45,85.0,28.32,19.62
2018,3,25,18,0,276.0,26.0,2.0,3.8,44.0,21.49,8.31
2018,3,25,18,15,138.0,13.0,2.0,3.55,22.0,12.78,0.0
2018,3,25,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,1.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,5,45,26.0,3.5,2.8,2.35,3.0,0.0,0.0
2018,3,26,6,0,52.0,7.0,2.9,2.5,6.0,0.0,0.0
2018,3,26,6,15,220.5,19.5,3.05,2.95,37.0,67.5,0.0
2018,3,26,6,30,389.0,32.0,3.2,3.4,68.0,155.1,109.14
2018,3,26,6,45,507.0,39.0,3.35,3.8,118.0,223.8,175.4
2018,3,26,7,0,625.0,46.0,3.5,4.2,168.0,302.23,247.38
2018,3,26,7,15,691.0,51.0,3.65,4.8,223.5,370.3,310.03
2018,3,26,7,30,757.0,56.0,3.8,5.4,279.0,443.82,375.22
2018,3,26,7,45,800.5,59.0,3.95,5.95,335.5,507.99,430.72
2018,3,26,8,0,844.0,62.0,4.1,6.5,392.0,574.49,486.3
2018,3,26,8,15,872.0,64.5,4.2,7.05,446.0,628.86,530.36
2018,3,26,8,30,900.0,67.0,4.3,7.6,500.0,686.82,574.97
2018,3,26,8,45,919.5,69.0,4.35,8.1,550.0,737.93,611.64
2018,3,26,9,0,939.0,71.0,4.4,8.6,600.0,787.79,646.74
2018,3,26,9,15,952.5,72.5,4.45,9.0,644.0,830.8,676.39
2018,3,26,9,30,966.0,74.0,4.5,9.4,688.0,871.56,704.08
2018,3,26,9,45,976.5,75.0,4.55,9.8,726.5,906.7,727.4
2018,3,26,10,0,987.0,76.0,4.6,10.2,765.0,938.93,748.49
2018,3,26,10,15,993.0,78.0,4.6,10.45,797.0,965.19,765.22
2018,3,26,10,30,999.0,80.0,4.6,10.7,829.0,987.97,779.47
2018,3,26,10,45,1002.0,82.0,4.6,11.0,852.5,1004.39,789.12
2018,3,26,11,0,1005.0,84.0,4.6,11.3,876.0,1017.03,796.21
2018,3,26,11,15,1007.0,84.5,4.6,11.45,891.0,1023.25,799.38
2018,3,26,11,30,1009.0,85.0,4.6,11.6,906.0,1025.57,800.0
2018,3,26,11,45,1008.5,86.0,4.6,11.8,912.5,1022.22,796.67
2018,3,26,12,0,1008.0,87.0,4.6,12.0,919.0,1014.98,790.79
2018,3,26,12,15,1008.0,86.5,4.6,12.1,918.0,1002.73,781.88
2018,3,26,12,30,1008.0,86.0,4.6,12.2,917.0,986.7,770.46
2018,3,26,12,45,1007.0,85.0,4.55,12.3,907.5,965.53,755.1
2018,3,26,13,0,1006.0,84.0,4.5,12.4,898.0,940.77,737.31
2018,3,26,13,15,1002.0,83.5,4.45,12.45,879.5,910.57,715.86
2018,3,26,13,30,998.0,83.0,4.4,12.5,861.0,877.16,692.14
2018,3,26,13,45,992.0,81.5,4.3,12.5,834.5,838.16,664.11
2018,3,26,14,0,986.0,80.0,4.2,12.5,808.0,796.43,634.03
2018,3,26,14,15,975.5,79.0,4.15,12.4,773.5,749.61,600.58
2018,3,26,14,30,965.0,78.0,4.1,12.3,739.0,700.85,564.52
2018,3,26,14,45,952.0,77.5,4.05,12.25,699.0,649.39,523.9
2018,3,26,15,0,939.0,77.0,4.0,12.2,659.0,596.71,481.29
2018,3,26,15,15,923.5,75.0,4.0,12.2,613.0,540.36,434.69
2018,3,26,15,30,908.0,73.0,4.0,12.2,567.0,483.61,386.38
2018,3,26,15,45,883.5,71.0,3.8,11.8,515.5,423.14,333.99
2018,3,26,16,0,859.0,69.0,3.6,11.4,464.0,363.79,281.11
2018,3,26,16,15,824.0,66.5,3.2,10.85,409.5,300.22,223.99
2018,3,26,16,30,789.0,64.0,2.8,10.3,355.0,241.58,170.65
2018,3,26,16,45,741.5,59.5,2.45,9.75,299.5,182.18,118.33
2018,3,26,17,0,694.0,55.0,2.1,9.2,244.0,127.86,73.82
2018,3,26,17,15,619.0,49.5,1.9,8.25,190.5,76.39,39.91
2018,3,26,17,30,544.0,44.0,1.7,7.3,137.0,31.86,23.29
2018,3,26,17,45,414.5,35.5,1.55,6.4,91.5,27.16,18.5
2018,3,26,18,0,285.0,27.0,1.4,5.5,46.0,22.32,9.79
2018,3,26,18,15,150.0,15.0,1.4,5.25,24.0,14.74,0.0
2018,3,26,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.5,1.4,4.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.2,4.25,3.5,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.2,4.5,7.0,15.4,0.0
2018,3,27,6,15,208.5,20.0,1.2,5.05,38.0,73.7,0.0
2018,3,27,6,30,367.0,33.0,1.2,5.6,69.0,151.5,107.51
2018,3,27,6,45,479.0,41.0,1.2,6.2,118.0,218.52,169.74
2018,3,27,7,0,591.0,49.0,1.2,6.8,167.0,297.19,239.54
2018,3,27,7,15,657.5,54.0,1.25,7.5,221.5,361.38,296.56
2018,3,27,7,30,724.0,59.0,1.3,8.2,276.0,433.72,358.01
2018,3,27,7,45,767.5,62.5,1.35,8.9,331.5,497.01,409.94
2018,3,27,8,0,811.0,66.0,1.4,9.6,387.0,562.68,461.67
2018,3,27,8,15,839.5,69.0,1.5,10.25,440.5,620.23,505.67
2018,3,27,8,30,868.0,72.0,1.6,10.9,494.0,674.08,545.01
2018,3,27,8,45,888.5,74.5,1.7,11.55,543.5,725.19,579.85
2018,3,27,9,0,909.0,77.0,1.8,12.2,593.0,775.22,613.25
2018,3,27,9,15,925.5,78.0,1.9,12.6,637.5,818.97,642.24
2018,3,27,9,30,942.0,79.0,2.0,13.0,682.0,860.73,669.57
2018,3,27,9,45,954.0,79.5,2.1,13.4,720.5,895.87,692.06
2018,3,27,10,0,966.0,80.0,2.2,13.8,759.0,928.24,712.6
2018,3,27,10,15,972.5,81.5,2.25,14.1,790.0,953.88,728.26
2018,3,27,10,30,979.0,83.0,2.3,14.4,821.0,976.14,741.69
2018,3,27,10,45,982.0,85.0,2.4,14.75,844.0,992.23,751.46
2018,3,27,11,0,985.0,87.0,2.5,15.1,867.0,1004.61,758.88
2018,3,27,11,15,987.0,87.5,2.55,15.35,882.0,1010.64,761.97
2018,3,27,11,30,989.0,88.0,2.6,15.6,897.0,1012.86,762.72
2018,3,27,11,45,989.0,89.5,2.65,15.8,904.0,1010.47,760.7
2018,3,27,12,0,989.0,91.0,2.7,16.0,911.0,1004.25,756.3
2018,3,27,12,15,988.5,90.5,2.65,16.15,909.5,991.67,746.98
2018,3,27,12,30,988.0,90.0,2.6,16.3,908.0,975.38,735.37
2018,3,27,12,45,952.5,107.0,2.6,16.45,888.5,943.16,713.59
2018,3,27,13,0,917.0,124.0,2.6,16.6,869.0,908.5,690.26
2018,3,27,13,15,925.0,116.0,2.6,16.65,854.0,882.54,673.13
2018,3,27,13,30,933.0,108.0,2.6,16.7,839.0,853.05,653.45
2018,3,27,13,45,932.5,103.5,2.6,16.7,814.5,817.11,629.34
2018,3,27,14,0,932.0,99.0,2.6,16.7,790.0,778.29,603.08
2018,3,27,14,15,910.0,101.0,2.6,16.65,752.0,728.44,568.78
2018,3,27,14,30,888.0,103.0,2.6,16.6,714.0,677.7,531.6
2018,3,27,14,45,866.0,102.0,2.55,16.5,670.5,623.31,490.34
2018,3,27,15,0,844.0,101.0,2.5,16.4,627.0,568.53,447.76
2018,3,27,15,15,819.5,98.5,2.5,16.4,579.0,511.19,402.13
2018,3,27,15,30,795.0,96.0,2.5,16.4,531.0,454.62,355.79
2018,3,27,15,45,801.0,84.5,2.35,15.95,489.0,402.71,311.8
2018,3,27,16,0,807.0,73.0,2.2,15.5,447.0,348.99,264.71
2018,3,27,16,15,779.5,68.0,1.9,14.85,395.0,290.01,212.74
2018,3,27,16,30,752.0,63.0,1.6,14.2,343.0,233.24,162.13
2018,3,27,16,45,728.0,58.0,1.35,13.55,294.5,179.6,114.77
2018,3,27,17,0,704.0,53.0,1.1,12.9,246.0,128.29,72.46
2018,3,27,17,15,626.5,48.0,1.1,12.1,192.0,76.4,38.68
2018,3,27,17,30,549.0,43.0,1.1,11.3,138.0,30.84,22.0
2018,3,27,17,45,395.0,34.5,1.15,10.55,90.5,26.01,17.21
2018,3,27,18,0,241.0,26.0,1.2,9.8,43.0,21.03,9.43
2018,3,27,18,15,131.5,14.5,1.2,9.55,22.5,14.25,0.0
2018,3,27,18,30,22.0,3.0,1.2,9.3,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.2,9.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,28,5,45,37.0,4.5,0.5,7.05,4.5,0.0,0.0
2018,3,28,6,0,74.0,9.0,0.5,7.2,9.0,21.69,0.0
2018,3,28,6,15,228.5,21.0,0.55,7.95,40.5,80.8,6.29
2018,3,28,6,30,383.0,33.0,0.6,8.7,72.0,157.49,111.78
2018,3,28,6,45,486.5,40.0,0.6,9.4,120.0,221.71,170.16
2018,3,28,7,0,590.0,47.0,0.6,10.1,168.0,296.64,235.42
2018,3,28,7,15,652.5,52.5,0.75,10.75,222.0,359.98,290.77
2018,3,28,7,30,715.0,58.0,0.9,11.4,276.0,430.78,350.13
2018,3,28,7,45,756.5,61.5,1.0,12.05,330.5,492.61,400.17
2018,3,28,8,0,798.0,65.0,1.1,12.7,385.0,556.67,450.07
2018,3,28,8,15,780.0,79.5,1.3,13.4,426.5,597.19,480.66
2018,3,28,8,30,762.0,94.0,1.5,14.1,468.0,633.82,507.45
2018,3,28,8,45,828.0,85.0,1.65,14.85,528.0,700.87,554.99
2018,3,28,9,0,894.0,76.0,1.8,15.6,588.0,765.7,598.86
2018,3,28,9,15,911.5,77.0,1.85,16.05,632.5,809.74,627.03
2018,3,28,9,30,929.0,78.0,1.9,16.5,677.0,851.89,653.71
2018,3,28,9,45,943.5,77.0,1.95,16.95,715.5,887.07,675.32
2018,3,28,10,0,958.0,76.0,2.0,17.4,754.0,919.66,695.08
2018,3,28,10,15,965.5,77.0,2.05,17.75,785.0,945.45,710.47
2018,3,28,10,30,973.0,78.0,2.1,18.1,816.0,967.92,723.71
2018,3,28,10,45,978.5,78.5,2.1,18.45,839.5,984.53,732.58
2018,3,28,11,0,984.0,79.0,2.1,18.8,863.0,997.52,739.19
2018,3,28,11,15,987.5,80.0,2.1,19.1,879.0,1005.47,742.79
2018,3,28,11,30,991.0,81.0,2.1,19.4,895.0,1009.6,744.08
2018,3,28,11,45,992.5,81.0,2.1,19.65,902.0,1006.96,741.29
2018,3,28,12,0,994.0,81.0,2.1,19.9,909.0,1000.48,736.23
2018,3,28,12,15,994.0,81.0,2.1,20.0,908.0,988.82,728.39
2018,3,28,12,30,994.0,81.0,2.1,20.1,907.0,973.41,718.28
2018,3,28,12,45,992.0,80.5,2.1,20.25,897.5,952.06,704.25
2018,3,28,13,0,990.0,80.0,2.1,20.4,888.0,927.2,688.02
2018,3,28,13,15,986.0,79.5,2.15,20.35,870.0,897.3,669.48
2018,3,28,13,30,982.0,79.0,2.2,20.3,852.0,864.25,648.73
2018,3,28,13,45,976.5,78.5,2.25,20.3,826.5,827.07,624.86
2018,3,28,14,0,971.0,78.0,2.3,20.3,801.0,787.18,598.9
2018,3,28,14,15,962.5,77.0,2.3,20.2,768.0,742.21,568.95
2018,3,28,14,30,954.0,76.0,2.3,20.1,735.0,695.17,536.57
2018,3,28,14,45,943.0,74.5,2.35,19.95,695.5,644.31,499.22
2018,3,28,15,0,932.0,73.0,2.4,19.8,656.0,592.11,459.68
2018,3,28,15,15,916.5,71.0,2.4,19.8,610.5,536.04,415.51
2018,3,28,15,30,901.0,69.0,2.4,19.8,565.0,479.6,369.65
2018,3,28,15,45,880.5,67.0,2.25,19.2,515.5,421.05,321.14
2018,3,28,16,0,860.0,65.0,2.1,18.6,466.0,363.21,271.68
2018,3,28,16,15,797.0,68.0,1.85,17.9,406.0,296.38,214.92
2018,3,28,16,30,734.0,71.0,1.6,17.2,346.0,237.73,164.6
2018,3,28,16,45,699.5,63.5,1.4,16.45,293.5,180.84,115.79
2018,3,28,17,0,665.0,56.0,1.2,15.7,241.0,127.56,72.72
2018,3,28,17,15,598.5,50.0,1.2,14.8,189.5,75.11,37.78
2018,3,28,17,30,532.0,44.0,1.2,13.9,138.0,32.59,23.32
2018,3,28,17,45,427.5,35.0,1.2,13.0,94.0,26.31,17.32
2018,3,28,18,0,323.0,26.0,1.2,12.1,50.0,20.84,9.77
2018,3,28,18,15,174.0,14.5,1.2,11.9,26.0,14.25,0.0
2018,3,28,18,30,25.0,3.0,1.2,11.7,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,4.0,0.5,10.45,4.0,0.0,0.0
2018,3,29,6,0,43.0,8.0,0.5,10.6,8.0,15.46,0.0
2018,3,29,6,15,226.0,20.5,0.5,11.2,42.5,81.55,21.14
2018,3,29,6,30,409.0,33.0,0.5,11.8,77.0,166.4,117.96
2018,3,29,6,45,522.5,39.0,0.55,12.35,127.5,234.62,178.49
2018,3,29,7,0,636.0,45.0,0.6,12.9,178.0,312.7,245.7
2018,3,29,7,15,686.5,50.5,0.7,13.5,231.0,375.42,299.85
2018,3,29,7,30,737.0,56.0,0.8,14.1,284.0,442.1,355.02
2018,3,29,7,45,774.5,60.5,0.95,14.65,339.0,504.03,404.83
2018,3,29,8,0,812.0,65.0,1.1,15.2,394.0,567.8,454.27
2018,3,29,8,15,844.5,66.0,1.25,15.85,447.5,622.01,495.09
2018,3,29,8,30,877.0,67.0,1.4,16.5,501.0,680.28,536.35
2018,3,29,8,45,896.0,69.0,1.5,17.1,550.0,730.14,569.39
2018,3,29,9,0,915.0,71.0,1.6,17.7,599.0,778.77,601.04
2018,3,29,9,15,930.0,72.5,1.65,18.15,643.5,822.11,628.38
2018,3,29,9,30,945.0,74.0,1.7,18.6,688.0,863.34,653.96
2018,3,29,9,45,956.0,75.0,1.75,19.05,726.0,898.23,675.01
2018,3,29,10,0,967.0,76.0,1.8,19.5,764.0,930.29,694.09
2018,3,29,10,15,968.5,80.0,1.85,19.85,793.5,954.2,708.0
2018,3,29,10,30,970.0,84.0,1.9,20.2,823.0,974.53,719.66
2018,3,29,10,45,980.5,82.5,1.9,20.55,848.5,993.39,729.84
2018,3,29,11,0,991.0,81.0,1.9,20.9,874.0,1008.74,737.81
2018,3,29,11,15,994.0,81.5,1.95,21.1,889.5,1015.63,741.54
2018,3,29,11,30,997.0,82.0,2.0,21.3,905.0,1018.68,743.03
2018,3,29,11,45,998.0,82.5,2.05,21.5,912.0,1016.01,741.03
2018,3,29,12,0,999.0,83.0,2.1,21.7,919.0,1009.48,736.73
2018,3,29,12,15,997.5,83.5,2.15,21.8,917.5,996.85,728.91
2018,3,29,12,30,996.0,84.0,2.2,21.9,916.0,980.49,718.82
2018,3,29,12,45,992.0,84.5,2.25,22.0,905.5,958.31,705.01
2018,3,29,13,0,988.0,85.0,2.3,22.1,895.0,932.69,688.97
2018,3,29,13,15,984.0,85.5,2.35,22.05,877.5,903.77,671.12
2018,3,29,13,30,980.0,86.0,2.4,22.0,860.0,871.7,651.05
2018,3,29,13,45,974.5,84.5,2.4,22.0,834.0,833.46,626.14
2018,3,29,14,0,969.0,83.0,2.4,22.0,808.0,792.54,599.24
2018,3,29,14,15,961.0,81.5,2.4,21.85,775.0,747.4,569.48
2018,3,29,14,30,953.0,80.0,2.4,21.7,742.0,700.17,537.22
2018,3,29,14,45,935.0,80.0,2.4,21.55,699.5,646.53,497.81
2018,3,29,15,0,917.0,80.0,2.4,21.4,657.0,592.17,456.76
2018,3,29,15,15,894.5,78.5,2.4,21.4,608.5,533.66,411.17
2018,3,29,15,30,872.0,77.0,2.4,21.4,560.0,475.5,364.47
2018,3,29,15,45,839.5,74.5,2.25,20.75,505.5,413.02,313.66
2018,3,29,16,0,807.0,72.0,2.1,20.1,451.0,350.61,261.5
2018,3,29,16,15,786.0,68.0,1.9,19.35,402.0,294.4,212.74
2018,3,29,16,30,765.0,64.0,1.7,18.6,353.0,239.68,164.49
2018,3,29,16,45,735.0,59.5,1.5,17.85,303.0,184.59,116.9
2018,3,29,17,0,705.0,55.0,1.3,17.1,253.0,132.55,74.68
2018,3,29,17,15,627.5,49.0,1.25,16.1,197.5,79.44,39.9
2018,3,29,17,30,550.0,43.0,1.2,15.1,142.0,32.67,23.28
2018,3,29,17,45,452.5,35.0,1.15,14.1,98.0,26.14,17.14
2018,3,29,18,0,355.0,27.0,1.1,13.1,54.0,21.67,10.83
2018,3,29,18,15,190.5,15.5,1.1,12.85,28.5,15.24,0.0
2018,3,29,18,30,26.0,4.0,1.1,12.6,3.0,0.0,0.0
2018,3,29,18,45,13.0,2.0,1.1,12.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,30,5,45,2.5,3.5,0.5,10.8,3.5,0.0,0.0
2018,3,30,6,0,5.0,7.0,0.5,10.9,7.0,7.78,0.0
2018,3,30,6,15,50.5,23.5,0.5,11.6,29.0,39.41,13.51
2018,3,30,6,30,96.0,40.0,0.5,12.3,51.0,79.57,57.23
2018,3,30,6,45,169.0,58.0,0.45,13.0,89.5,129.44,99.86
2018,3,30,7,0,242.0,76.0,0.4,13.7,128.0,187.14,148.71
2018,3,30,7,15,394.0,80.0,0.4,14.25,192.0,278.22,223.48
2018,3,30,7,30,546.0,84.0,0.4,14.8,256.0,381.9,306.08
2018,3,30,7,45,584.5,93.5,0.4,15.35,307.5,440.87,351.48
2018,3,30,8,0,623.0,103.0,0.4,15.9,359.0,502.16,397.2
2018,3,30,8,15,708.0,99.0,0.45,16.6,425.0,580.26,454.36
2018,3,30,8,30,793.0,95.0,0.5,17.3,491.0,661.29,511.49
2018,3,30,8,45,817.5,97.0,0.55,18.05,540.0,712.15,543.66
2018,3,30,9,0,842.0,99.0,0.6,18.8,589.0,762.3,574.74
2018,3,30,9,15,721.0,148.5,0.65,19.25,589.5,751.21,564.76
2018,3,30,9,30,600.0,198.0,0.7,19.7,590.0,725.57,544.26
2018,3,30,9,45,548.5,232.0,0.75,20.15,606.0,730.8,545.47
2018,3,30,10,0,497.0,266.0,0.8,20.6,622.0,734.07,544.82
2018,3,30,10,15,529.0,269.5,0.8,20.9,662.5,774.96,571.24
2018,3,30,10,30,561.0,273.0,0.8,21.2,703.0,814.83,596.11
2018,3,30,10,45,548.0,289.0,0.85,21.5,719.0,825.12,601.13
2018,3,30,11,0,535.0,305.0,0.9,21.8,735.0,832.72,604.84
2018,3,30,11,15,487.5,328.5,0.95,21.95,726.0,813.37,590.64
2018,3,30,11,30,440.0,352.0,1.0,22.1,717.0,791.4,575.0
2018,3,30,11,45,569.5,299.0,1.05,22.25,775.5,853.14,619.46
2018,3,30,12,0,699.0,246.0,1.1,22.4,834.0,913.24,661.04
2018,3,30,12,15,773.5,207.5,1.2,22.45,857.0,931.56,673.48
2018,3,30,12,30,848.0,169.0,1.3,22.5,880.0,942.15,681.52
2018,3,30,12,45,875.5,152.5,1.35,22.6,879.5,931.97,675.6
2018,3,30,13,0,903.0,136.0,1.4,22.7,879.0,914.03,664.99
2018,3,30,13,15,854.5,155.0,1.45,22.65,846.5,871.82,639.02
2018,3,30,13,30,806.0,174.0,1.5,22.6,814.0,825.37,610.13
2018,3,30,13,45,756.0,188.5,1.55,22.6,774.0,774.61,577.19
2018,3,30,14,0,706.0,203.0,1.6,22.6,734.0,723.14,541.85
2018,3,30,14,15,699.5,194.0,1.6,22.6,701.0,680.17,512.37
2018,3,30,14,30,693.0,185.0,1.6,22.6,668.0,635.86,481.21
2018,3,30,14,45,752.5,150.0,1.55,22.55,648.0,605.15,459.73
2018,3,30,15,0,812.0,115.0,1.5,22.5,628.0,568.4,432.73
2018,3,30,15,15,835.5,98.5,1.5,22.5,594.0,523.28,398.15
2018,3,30,15,30,859.0,82.0,1.5,22.5,560.0,475.72,360.3
2018,3,30,15,45,682.5,114.5,1.4,22.2,473.0,385.24,290.16
2018,3,30,16,0,506.0,147.0,1.3,21.9,386.0,313.9,234.84
2018,3,30,16,15,471.5,133.5,1.15,21.15,336.0,260.95,191.97
2018,3,30,16,30,437.0,120.0,1.0,20.4,286.0,211.48,151.37
2018,3,30,16,45,342.0,113.0,0.85,19.6,231.0,160.42,112.23
2018,3,30,17,0,247.0,106.0,0.7,18.8,176.0,122.33,85.22
2018,3,30,17,15,215.5,86.0,0.8,17.9,138.0,86.19,59.01
2018,3,30,17,30,184.0,66.0,0.9,17.0,100.0,53.99,41.71
2018,3,30,17,45,137.5,47.5,0.95,16.1,68.0,38.64,27.78
2018,3,30,18,0,91.0,29.0,1.0,15.2,36.0,24.11,12.99
2018,3,30,18,15,48.5,15.5,1.0,14.8,19.0,15.24,0.0
2018,3,30,18,30,6.0,2.0,1.0,14.4,2.0,0.0,0.0
2018,3,30,18,45,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,0.3,11.9,4.5,0.0,0.0
2018,3,31,6,0,31.0,8.0,0.3,12.0,9.0,13.55,0.0
2018,3,31,6,15,84.5,25.0,0.3,12.5,33.5,52.46,24.05
2018,3,31,6,30,138.0,42.0,0.3,13.0,58.0,94.4,68.42
2018,3,31,6,45,201.5,59.0,0.35,13.5,96.0,142.27,109.8
2018,3,31,7,0,265.0,76.0,0.4,14.0,134.0,202.79,161.17
2018,3,31,7,15,311.0,93.0,0.4,14.45,179.0,256.49,206.11
2018,3,31,7,30,357.0,110.0,0.4,14.9,224.0,314.43,253.05
2018,3,31,7,45,418.0,120.5,0.45,15.35,277.0,377.33,302.73
2018,3,31,8,0,479.0,131.0,0.5,15.8,330.0,445.15,354.65
2018,3,31,8,15,534.0,136.5,0.45,16.5,384.5,507.86,400.02
2018,3,31,8,30,589.0,142.0,0.4,17.2,439.0,577.38,448.47
2018,3,31,8,45,673.0,133.5,0.3,17.9,504.0,652.57,499.03
2018,3,31,9,0,757.0,125.0,0.2,18.6,569.0,731.44,548.74
2018,3,31,9,15,837.5,109.0,0.35,19.0,633.5,799.8,593.11
2018,3,31,9,30,918.0,93.0,0.5,19.4,698.0,868.04,637.0
2018,3,31,9,45,875.5,116.5,0.65,19.85,719.0,886.39,648.2
2018,3,31,10,0,833.0,140.0,0.8,20.3,740.0,894.02,653.28
2018,3,31,10,15,803.5,160.0,0.9,20.45,758.0,904.12,659.98
2018,3,31,10,30,774.0,180.0,1.0,20.6,776.0,914.26,666.75
2018,3,31,10,45,736.5,201.5,1.1,20.8,782.0,910.62,664.6
2018,3,31,11,0,699.0,223.0,1.2,21.0,788.0,902.88,660.02
2018,3,31,11,15,594.5,275.5,1.3,21.0,762.0,858.92,629.94
2018,3,31,11,30,490.0,328.0,1.4,21.0,736.0,814.25,598.49
2018,3,31,11,45,402.5,366.5,1.5,21.05,703.5,761.97,562.12
2018,3,31,12,0,315.0,405.0,1.6,21.1,671.0,715.97,529.18
2018,3,31,12,15,312.0,406.5,1.7,21.0,669.5,708.55,525.34
2018,3,31,12,30,309.0,408.0,1.8,20.9,668.0,699.89,520.25
2018,3,31,12,45,344.0,391.0,1.95,20.8,677.5,704.61,526.0
2018,3,31,13,0,379.0,374.0,2.1,20.7,687.0,706.82,529.83
2018,3,31,13,15,419.5,349.0,2.15,20.5,689.0,706.32,531.53
2018,3,31,13,30,460.0,324.0,2.2,20.3,691.0,698.7,528.28
2018,3,31,13,45,431.0,323.5,2.25,20.1,658.5,657.77,499.68
2018,3,31,14,0,402.0,323.0,2.3,19.9,626.0,615.25,469.81
2018,3,31,14,15,408.5,304.5,2.3,19.65,601.5,583.56,448.04
2018,3,31,14,30,415.0,286.0,2.3,19.4,577.0,551.87,425.7
2018,3,31,14,45,331.0,289.0,2.25,19.15,513.0,481.38,372.71
2018,3,31,15,0,247.0,292.0,2.2,18.9,449.0,418.5,324.95
2018,3,31,15,15,269.5,266.5,2.2,18.9,426.5,391.74,304.95
2018,3,31,15,30,292.0,241.0,2.2,18.9,404.0,362.07,281.84
2018,3,31,15,45,293.0,217.5,2.1,18.1,369.0,322.9,251.31
2018,3,31,16,0,294.0,194.0,2.0,17.3,334.0,283.44,219.68
2018,3,31,16,15,238.5,176.5,1.85,16.6,281.5,232.22,179.04
2018,3,31,16,30,183.0,159.0,1.7,15.9,229.0,188.88,144.89
2018,3,31,16,45,147.0,135.5,1.55,15.2,186.5,148.8,113.04
2018,3,31,17,0,111.0,112.0,1.4,14.5,144.0,113.11,85.15
2018,3,31,17,15,99.5,91.0,1.35,13.7,115.0,85.51,63.53
2018,3,31,17,30,88.0,70.0,1.3,12.9,86.0,59.53,47.36
2018,3,31,17,45,61.0,49.5,1.25,12.05,59.0,42.21,31.44
2018,3,31,18,0,34.0,29.0,1.2,11.2,32.0,25.45,14.71
2018,3,31,18,15,17.0,15.5,1.2,10.85,17.0,15.24,0.0
2018,3,31,18,30,0.0,2.0,1.2,10.5,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,5,45,50.0,7.0,1.55,6.25,8.0,0.0,0.0
2018,4,1,6,0,100.0,14.0,1.6,6.6,16.0,32.46,0.0
2018,4,1,6,15,252.0,26.5,1.75,7.2,52.0,98.91,54.73
2018,4,1,6,30,404.0,39.0,1.9,7.8,88.0,175.62,130.75
2018,4,1,6,45,498.5,47.5,2.05,8.4,138.5,241.28,190.39
2018,4,1,7,0,593.0,56.0,2.2,9.0,189.0,316.58,257.33
2018,4,1,7,15,653.5,61.5,2.15,9.6,244.0,382.01,314.65
2018,4,1,7,30,714.0,67.0,2.1,10.2,299.0,450.49,372.32
2018,4,1,7,45,754.0,71.0,2.0,10.85,354.0,512.54,422.36
2018,4,1,8,0,794.0,75.0,1.9,11.5,409.0,576.61,471.78
2018,4,1,8,15,822.0,78.0,1.85,12.25,461.5,633.34,513.65
2018,4,1,8,30,850.0,81.0,1.8,13.0,514.0,690.25,553.15
2018,4,1,8,45,871.0,83.0,1.8,13.7,563.0,736.46,583.08
2018,4,1,9,0,892.0,85.0,1.8,14.4,612.0,785.63,614.55
2018,4,1,9,15,907.5,86.5,1.8,15.05,656.0,828.46,640.98
2018,4,1,9,30,923.0,88.0,1.8,15.7,700.0,869.28,665.61
2018,4,1,9,45,935.0,89.0,1.85,16.4,738.0,904.24,686.34
2018,4,1,10,0,947.0,90.0,1.9,17.1,776.0,936.48,705.09
2018,4,1,10,15,954.5,91.0,2.05,17.55,806.5,961.74,720.94
2018,4,1,10,30,962.0,92.0,2.2,18.0,837.0,983.71,734.68
2018,4,1,10,45,967.0,93.0,2.3,18.45,860.5,999.93,744.12
2018,4,1,11,0,972.0,94.0,2.4,18.9,884.0,1012.54,751.32
2018,4,1,11,15,975.5,94.5,2.5,19.05,899.0,1019.52,755.81
2018,4,1,11,30,979.0,95.0,2.6,19.2,914.0,1022.74,758.01
2018,4,1,11,45,979.5,95.5,2.75,19.4,920.5,1019.35,756.36
2018,4,1,12,0,980.0,96.0,2.9,19.6,927.0,1012.2,752.33
2018,4,1,12,15,979.5,96.0,3.05,19.6,925.5,999.86,745.49
2018,4,1,12,30,979.0,96.0,3.2,19.6,924.0,983.85,736.23
2018,4,1,12,45,976.5,96.0,3.3,19.55,914.0,962.49,723.13
2018,4,1,13,0,974.0,96.0,3.4,19.5,904.0,937.71,707.71
2018,4,1,13,15,970.5,95.0,3.55,19.35,886.0,907.77,689.26
2018,4,1,13,30,967.0,94.0,3.7,19.2,868.0,874.74,668.46
2018,4,1,13,45,960.5,93.5,3.85,19.05,842.0,836.95,644.07
2018,4,1,14,0,954.0,93.0,4.0,18.9,816.0,796.59,617.52
2018,4,1,14,15,944.5,92.0,4.05,18.55,782.5,751.28,587.07
2018,4,1,14,30,935.0,91.0,4.1,18.2,749.0,704.05,553.98
2018,4,1,14,45,923.5,89.0,4.2,17.85,709.0,652.95,515.8
2018,4,1,15,0,912.0,87.0,4.3,17.5,669.0,600.61,475.57
2018,4,1,15,15,896.0,85.0,4.3,17.5,623.5,544.99,430.62
2018,4,1,15,30,880.0,83.0,4.3,17.5,578.0,489.09,384.15
2018,4,1,15,45,857.5,80.5,4.3,16.5,527.5,428.28,333.85
2018,4,1,16,0,835.0,78.0,4.3,15.5,477.0,370.02,283.8
2018,4,1,16,15,803.5,75.0,4.2,14.85,423.5,309.92,230.64
2018,4,1,16,30,772.0,72.0,4.1,14.2,370.0,252.49,179.11
2018,4,1,16,45,726.0,67.5,3.95,13.55,315.0,193.92,127.91
2018,4,1,17,0,680.0,63.0,3.8,12.9,260.0,137.77,81.59
2018,4,1,17,15,609.5,57.0,3.5,12.05,206.0,85.97,45.94
2018,4,1,17,30,539.0,51.0,3.2,11.2,152.0,42.47,32.5
2018,4,1,17,45,419.0,41.5,2.9,10.4,105.0,31.73,22.46
2018,4,1,18,0,299.0,32.0,2.6,9.6,58.0,26.17,15.72
2018,4,1,18,15,164.5,19.0,2.5,9.1,31.5,18.68,0.0
2018,4,1,18,30,30.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,4,1,18,45,15.0,3.0,2.35,8.15,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,2,5,45,1.5,4.0,2.85,6.75,4.0,0.0,0.0
2018,4,2,6,0,3.0,8.0,2.9,6.9,8.0,8.44,0.0
2018,4,2,6,15,5.5,24.5,2.95,7.2,25.0,25.95,13.11
2018,4,2,6,30,8.0,41.0,3.0,7.5,42.0,43.95,31.44
2018,4,2,6,45,16.0,61.0,3.05,7.8,64.5,70.46,54.98
2018,4,2,7,0,24.0,81.0,3.1,8.1,87.0,95.45,77.07
2018,4,2,7,15,31.0,98.0,3.15,8.5,107.5,117.14,95.97
2018,4,2,7,30,38.0,115.0,3.2,8.9,128.0,139.55,115.11
2018,4,2,7,45,41.5,132.0,3.25,9.3,148.0,160.66,132.71
2018,4,2,8,0,45.0,149.0,3.3,9.7,168.0,182.04,150.22
2018,4,2,8,15,62.5,183.0,3.3,10.1,213.0,231.85,191.19
2018,4,2,8,30,80.0,217.0,3.3,10.5,258.0,282.95,232.34
2018,4,2,8,45,114.5,245.0,3.25,10.95,310.0,348.77,284.87
2018,4,2,9,0,149.0,273.0,3.2,11.4,362.0,409.17,331.98
2018,4,2,9,15,187.5,293.0,3.2,11.9,413.0,465.62,375.3
2018,4,2,9,30,226.0,313.0,3.2,12.4,464.0,523.77,419.09
2018,4,2,9,45,311.5,309.0,3.15,12.85,529.0,606.19,481.75
2018,4,2,10,0,397.0,305.0,3.1,13.3,594.0,682.96,538.67
2018,4,2,10,15,342.5,338.0,3.15,13.75,594.5,675.85,529.48
2018,4,2,10,30,288.0,371.0,3.2,14.2,595.0,665.2,518.3
2018,4,2,10,45,352.0,361.5,3.25,14.65,643.5,715.93,555.95
2018,4,2,11,0,416.0,352.0,3.3,15.1,692.0,773.76,597.55
2018,4,2,11,15,585.5,278.5,3.45,15.4,766.0,856.12,660.78
2018,4,2,11,30,755.0,205.0,3.6,15.7,840.0,939.38,720.86
2018,4,2,11,45,863.5,148.5,3.7,16.0,880.0,973.74,743.47
2018,4,2,12,0,972.0,92.0,3.8,16.3,920.0,1002.57,762.63
2018,4,2,12,15,971.0,92.5,3.85,16.4,918.5,990.35,754.05
2018,4,2,12,30,970.0,93.0,3.9,16.5,917.0,974.5,743.42
2018,4,2,12,45,967.0,93.0,4.0,16.6,906.5,952.83,729.16
2018,4,2,13,0,964.0,93.0,4.1,16.7,896.0,927.79,712.58
2018,4,2,13,15,960.0,92.5,4.15,16.65,878.0,898.18,692.91
2018,4,2,13,30,956.0,92.0,4.2,16.6,860.0,865.52,671.02
2018,4,2,13,45,950.0,91.0,4.2,16.55,834.0,827.94,645.27
2018,4,2,14,0,944.0,90.0,4.2,16.5,808.0,787.8,617.53
2018,4,2,14,15,934.5,89.0,4.2,16.35,775.0,742.84,586.26
2018,4,2,14,30,925.0,88.0,4.2,16.2,742.0,696.01,552.63
2018,4,2,14,45,912.0,87.5,4.15,16.0,702.5,645.89,514.03
2018,4,2,15,0,899.0,87.0,4.1,15.8,663.0,594.69,473.62
2018,4,2,15,15,883.0,84.5,4.1,15.8,617.5,539.18,428.57
2018,4,2,15,30,867.0,82.0,4.1,15.8,572.0,483.45,382.05
2018,4,2,15,45,843.5,80.0,3.95,15.2,522.0,423.34,331.39
2018,4,2,16,0,820.0,78.0,3.8,14.6,472.0,365.93,281.39
2018,4,2,16,15,788.0,75.5,3.65,14.1,419.5,306.95,229.08
2018,4,2,16,30,756.0,73.0,3.5,13.6,367.0,250.7,178.51
2018,4,2,16,45,710.0,68.5,3.3,13.05,312.5,193.0,128.01
2018,4,2,17,0,664.0,64.0,3.1,12.5,258.0,137.69,82.26
2018,4,2,17,15,519.5,62.0,2.85,11.7,195.0,85.19,48.35
2018,4,2,17,30,375.0,60.0,2.6,10.9,132.0,49.23,33.55
2018,4,2,17,45,253.0,46.0,2.3,10.05,88.0,34.91,25.37
2018,4,2,18,0,131.0,32.0,2.0,9.2,44.0,26.52,16.33
2018,4,2,18,15,74.5,18.0,2.05,8.8,24.0,17.69,0.0
2018,4,2,18,30,18.0,4.0,2.1,8.4,4.0,0.0,0.0
2018,4,2,18,45,9.0,2.0,2.15,8.05,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,5,45,48.5,8.0,1.1,5.3,9.5,0.0,0.0
2018,4,3,6,0,97.0,16.0,1.1,5.7,19.0,34.54,0.0
2018,4,3,6,15,238.0,30.5,1.2,6.35,57.0,103.96,66.26
2018,4,3,6,30,379.0,45.0,1.3,7.0,95.0,176.91,134.0
2018,4,3,6,45,476.5,53.5,1.45,7.65,145.5,243.35,193.56
2018,4,3,7,0,574.0,62.0,1.6,8.3,196.0,319.51,260.54
2018,4,3,7,15,637.5,67.5,1.55,8.95,251.5,385.86,317.75
2018,4,3,7,30,701.0,73.0,1.5,9.6,307.0,457.49,376.96
2018,4,3,7,45,746.0,75.5,1.4,10.2,362.5,518.09,425.06
2018,4,3,8,0,791.0,78.0,1.3,10.8,418.0,583.38,474.57
2018,4,3,8,15,821.5,80.5,1.25,11.55,471.5,641.15,516.31
2018,4,3,8,30,852.0,83.0,1.2,12.3,525.0,699.28,555.54
2018,4,3,8,45,875.5,84.0,1.15,13.05,574.5,746.25,584.65
2018,4,3,9,0,899.0,85.0,1.1,13.8,624.0,796.38,615.23
2018,4,3,9,15,914.0,86.5,1.1,14.45,668.0,838.99,640.73
2018,4,3,9,30,929.0,88.0,1.1,15.1,712.0,879.52,664.44
2018,4,3,9,45,940.0,89.5,1.05,15.75,750.0,914.25,683.11
2018,4,3,10,0,951.0,91.0,1.0,16.4,788.0,946.18,699.66
2018,4,3,10,15,958.0,92.5,1.0,16.95,818.5,971.49,712.93
2018,4,3,10,30,965.0,94.0,1.0,17.5,849.0,993.47,724.1
2018,4,3,10,45,970.0,95.0,1.0,18.0,872.0,1009.58,731.74
2018,4,3,11,0,975.0,96.0,1.0,18.5,895.0,1022.07,737.25
2018,4,3,11,15,978.0,97.0,1.05,18.75,910.5,1028.97,741.12
2018,4,3,11,30,981.0,98.0,1.1,19.0,926.0,1032.1,742.84
2018,4,3,11,45,982.0,98.0,1.1,19.25,932.5,1028.49,739.54
2018,4,3,12,0,983.0,98.0,1.1,19.5,939.0,1021.1,734.13
2018,4,3,12,15,978.5,100.5,1.1,19.6,936.0,1007.51,725.43
2018,4,3,12,30,974.0,103.0,1.1,19.7,933.0,990.34,714.67
2018,4,3,12,45,966.5,105.0,1.1,19.8,921.0,966.53,699.82
2018,4,3,13,0,959.0,107.0,1.1,19.9,909.0,939.52,683.04
2018,4,3,13,15,954.5,106.5,1.15,19.85,890.5,909.47,665.49
2018,4,3,13,30,950.0,106.0,1.2,19.8,872.0,876.43,645.84
2018,4,3,13,45,943.5,104.5,1.25,19.75,845.5,838.02,622.41
2018,4,3,14,0,937.0,103.0,1.3,19.7,819.0,797.11,597.01
2018,4,3,14,15,927.5,101.5,1.35,19.55,785.0,751.81,568.41
2018,4,3,14,30,918.0,100.0,1.4,19.4,751.0,704.65,537.07
2018,4,3,14,45,904.5,98.0,1.5,19.2,710.5,652.94,500.83
2018,4,3,15,0,891.0,96.0,1.6,19.0,670.0,600.23,462.48
2018,4,3,15,15,874.0,93.5,1.6,19.0,624.0,543.37,418.77
2018,4,3,15,30,857.0,91.0,1.6,19.0,578.0,487.21,374.17
2018,4,3,15,45,832.5,88.0,1.75,18.35,527.0,427.69,326.87
2018,4,3,16,0,808.0,85.0,1.9,17.7,476.0,369.49,278.65
2018,4,3,16,15,773.0,82.0,1.85,17.0,422.0,309.73,227.59
2018,4,3,16,30,738.0,79.0,1.8,16.3,368.0,253.08,178.31
2018,4,3,16,45,672.0,75.0,1.75,15.6,309.0,190.55,125.88
2018,4,3,17,0,606.0,71.0,1.7,14.9,250.0,137.49,83.65
2018,4,3,17,15,491.5,65.5,1.6,13.85,191.5,87.21,50.39
2018,4,3,17,30,377.0,60.0,1.5,12.8,133.0,49.93,33.4
2018,4,3,17,45,288.0,44.5,1.45,11.75,90.0,33.62,24.1
2018,4,3,18,0,199.0,29.0,1.4,10.7,47.0,22.35,13.0
2018,4,3,18,15,110.5,17.0,1.35,10.2,26.0,16.71,0.0
2018,4,3,18,30,22.0,5.0,1.3,9.7,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.3,9.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
