Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,17.91,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,51.93,33.37
2018,4,4,6,30,87.0,49.0,1.1,8.5,61.0,83.62,63.23
2018,4,4,6,45,51.5,50.5,1.2,9.0,58.5,74.3,57.69
2018,4,4,7,0,16.0,52.0,1.3,9.5,56.0,58.76,45.29
2018,4,4,7,15,10.5,79.0,1.35,10.15,82.0,82.81,66.0
2018,4,4,7,30,5.0,106.0,1.4,10.8,108.0,108.12,87.17
2018,4,4,7,45,91.0,143.0,1.45,11.45,182.5,207.32,170.66
2018,4,4,8,0,177.0,180.0,1.5,12.1,257.0,305.12,250.3
2018,4,4,8,15,242.0,198.5,1.55,12.75,317.5,382.53,311.2
2018,4,4,8,30,307.0,217.0,1.6,13.4,378.0,457.85,368.98
2018,4,4,8,45,404.5,212.5,1.6,14.1,444.5,544.1,434.03
2018,4,4,9,0,502.0,208.0,1.6,14.8,511.0,629.18,496.21
2018,4,4,9,15,533.5,214.0,1.65,15.3,556.5,677.13,529.26
2018,4,4,9,30,565.0,220.0,1.7,15.8,602.0,725.16,562.08
2018,4,4,9,45,539.5,244.5,1.75,16.35,625.0,743.54,571.92
2018,4,4,10,0,514.0,269.0,1.8,16.9,648.0,758.43,579.49
2018,4,4,10,15,405.0,320.0,1.85,16.95,626.0,714.3,544.76
2018,4,4,10,30,296.0,371.0,1.9,17.0,604.0,673.49,512.25
2018,4,4,10,45,271.0,387.0,1.95,17.1,605.0,668.9,507.99
2018,4,4,11,0,246.0,403.0,2.0,17.2,606.0,654.01,496.36
2018,4,4,11,15,273.5,403.0,1.9,17.05,632.0,687.25,519.85
2018,4,4,11,30,301.0,403.0,1.8,16.9,658.0,710.92,536.15
2018,4,4,11,45,251.5,416.0,1.7,16.7,630.0,674.36,508.3
2018,4,4,12,0,202.0,429.0,1.6,16.5,602.0,630.2,475.63
2018,4,4,12,15,291.0,409.0,1.55,16.45,658.0,693.28,522.61
2018,4,4,12,30,380.0,389.0,1.5,16.4,714.0,746.13,560.76
2018,4,4,12,45,462.0,357.0,1.45,16.4,748.0,780.9,585.89
2018,4,4,13,0,544.0,325.0,1.4,16.4,782.0,806.35,604.61
2018,4,4,13,15,538.5,316.5,1.5,16.55,761.0,776.09,584.61
2018,4,4,13,30,533.0,308.0,1.6,16.7,740.0,744.37,563.86
2018,4,4,13,45,480.5,313.0,1.75,16.85,693.0,688.04,524.73
2018,4,4,14,0,428.0,318.0,1.9,17.0,646.0,633.68,486.26
2018,4,4,14,15,346.5,323.5,2.05,17.0,582.0,560.52,433.01
2018,4,4,14,30,265.0,329.0,2.2,17.0,518.0,494.9,384.19
2018,4,4,14,45,182.5,312.0,2.35,16.95,439.0,412.73,322.27
2018,4,4,15,0,100.0,295.0,2.5,16.9,360.0,338.81,265.49
2018,4,4,15,15,242.0,256.5,2.5,16.9,398.5,369.33,290.84
2018,4,4,15,30,384.0,218.0,2.5,16.9,437.0,385.26,302.63
2018,4,4,15,45,363.5,204.0,2.5,16.3,397.0,341.3,267.49
2018,4,4,16,0,343.0,190.0,2.5,15.7,357.0,299.06,233.22
2018,4,4,16,15,246.0,166.5,2.3,15.05,279.5,226.96,176.07
2018,4,4,16,30,149.0,143.0,2.1,14.4,202.0,167.95,129.98
2018,4,4,16,45,131.5,130.5,1.9,13.75,177.0,142.81,109.52
2018,4,4,17,0,114.0,118.0,1.7,13.1,152.0,119.39,90.78
2018,4,4,17,15,81.0,95.0,1.55,12.35,116.5,88.39,66.88
2018,4,4,17,30,48.0,72.0,1.4,11.6,81.0,64.35,48.87
2018,4,4,17,45,32.0,51.5,1.25,10.85,57.0,46.02,35.19
2018,4,4,18,0,16.0,31.0,1.1,10.1,33.0,28.51,18.39
2018,4,4,18,15,9.0,17.0,1.1,9.9,18.0,15.84,0.0
2018,4,4,18,30,2.0,3.0,1.1,9.7,3.0,2.95,0.0
2018,4,4,18,45,1.0,1.5,1.05,9.45,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,5,45,0.5,4.0,1.0,6.35,4.0,0.0,0.0
2018,4,5,6,0,1.0,8.0,1.0,6.7,8.0,8.06,0.0
2018,4,5,6,15,0.5,17.5,1.15,7.35,17.5,17.01,8.0
2018,4,5,6,30,0.0,27.0,1.3,8.0,27.0,26.06,16.68
2018,4,5,6,45,8.5,45.0,1.4,8.7,47.0,46.77,34.8
2018,4,5,7,0,17.0,63.0,1.5,9.4,67.0,71.23,56.09
2018,4,5,7,15,42.0,84.0,1.45,10.0,97.5,106.01,86.01
2018,4,5,7,30,67.0,105.0,1.4,10.6,128.0,143.21,117.57
2018,4,5,7,45,37.0,112.0,1.35,11.2,125.0,135.69,110.39
2018,4,5,8,0,7.0,119.0,1.3,11.8,122.0,121.53,97.42
2018,4,5,8,15,13.5,153.5,1.15,12.1,160.5,161.4,130.0
2018,4,5,8,30,20.0,188.0,1.0,12.4,199.0,201.9,162.18
2018,4,5,8,45,55.5,229.5,0.8,12.65,262.5,279.81,223.85
2018,4,5,9,0,91.0,271.0,0.6,12.9,326.0,353.85,279.9
2018,4,5,9,15,92.0,274.5,0.6,13.5,333.5,359.73,282.56
2018,4,5,9,30,93.0,278.0,0.6,14.1,341.0,365.63,285.81
2018,4,5,9,45,222.0,304.0,0.55,14.75,465.5,515.82,398.26
2018,4,5,10,0,351.0,330.0,0.5,15.4,590.0,671.69,506.51
2018,4,5,10,15,374.5,335.0,0.6,15.95,622.5,703.61,526.34
2018,4,5,10,30,398.0,340.0,0.7,16.5,655.0,734.84,547.21
2018,4,5,10,45,413.5,343.0,0.8,17.1,678.0,763.0,565.47
2018,4,5,11,0,429.0,346.0,0.9,17.7,701.0,782.13,577.83
2018,4,5,11,15,328.5,381.0,1.1,17.75,655.5,716.36,532.36
2018,4,5,11,30,228.0,416.0,1.3,17.8,610.0,648.04,484.41
2018,4,5,11,45,310.5,399.0,1.45,17.9,665.5,712.45,532.88
2018,4,5,12,0,393.0,382.0,1.6,18.0,721.0,766.96,572.87
2018,4,5,12,15,254.5,397.5,1.85,17.75,617.0,648.03,488.6
2018,4,5,12,30,116.0,413.0,2.1,17.5,513.0,525.73,399.48
2018,4,5,12,45,80.5,391.0,2.3,17.25,460.0,461.92,353.74
2018,4,5,13,0,45.0,369.0,2.5,17.0,407.0,405.56,311.97
2018,4,5,13,15,53.0,370.5,2.55,16.7,414.5,411.09,317.27
2018,4,5,13,30,61.0,372.0,2.6,16.4,422.0,415.91,321.78
2018,4,5,13,45,85.0,371.0,2.7,16.1,438.0,429.9,333.83
2018,4,5,14,0,109.0,370.0,2.8,15.8,454.0,441.87,344.28
2018,4,5,14,15,93.5,349.0,2.8,15.55,419.0,404.52,316.3
2018,4,5,14,30,78.0,328.0,2.8,15.3,384.0,368.39,289.2
2018,4,5,14,45,74.5,306.0,2.85,15.05,357.0,340.05,268.15
2018,4,5,15,0,71.0,284.0,2.9,14.8,330.0,312.07,247.07
2018,4,5,15,15,87.0,263.0,2.9,14.8,315.5,295.53,234.68
2018,4,5,15,30,103.0,242.0,2.9,14.8,301.0,277.4,220.63
2018,4,5,15,45,112.0,228.5,2.65,14.05,287.5,260.41,207.5
2018,4,5,16,0,121.0,215.0,2.4,13.3,274.0,242.89,193.53
2018,4,5,16,15,114.0,188.5,2.25,12.95,239.5,207.98,165.17
2018,4,5,16,30,107.0,162.0,2.1,12.6,205.0,174.06,137.31
2018,4,5,16,45,93.5,139.5,1.95,12.25,173.0,143.31,112.11
2018,4,5,17,0,80.0,117.0,1.8,11.9,141.0,116.65,90.41
2018,4,5,17,15,58.5,95.0,1.7,11.55,110.5,89.48,68.86
2018,4,5,17,30,37.0,73.0,1.6,11.2,80.0,65.17,49.74
2018,4,5,17,45,22.5,52.5,1.5,10.8,56.5,46.87,36.0
2018,4,5,18,0,8.0,32.0,1.4,10.4,33.0,30.01,19.8
2018,4,5,18,15,4.0,17.5,1.35,10.25,18.0,16.57,0.0
2018,4,5,18,30,0.0,3.0,1.3,10.1,3.0,2.95,0.0
2018,4,5,18,45,0.0,1.5,1.3,9.9,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,9.3,1.0,0.98,0.0
2018,4,6,6,0,0.0,2.0,1.0,9.4,2.0,1.93,0.0
2018,4,6,6,15,0.0,3.5,1.1,9.6,3.5,3.37,0.0
2018,4,6,6,30,0.0,5.0,1.2,9.8,5.0,4.82,0.0
2018,4,6,6,45,0.0,8.5,1.3,10.0,8.5,8.19,1.45
2018,4,6,7,0,0.0,12.0,1.4,10.2,12.0,11.57,4.43
2018,4,6,7,15,2.0,26.5,1.5,10.4,27.0,26.53,17.46
2018,4,6,7,30,4.0,41.0,1.6,10.6,42.0,41.71,30.56
2018,4,6,7,45,7.0,90.0,1.7,10.85,92.5,91.81,73.24
2018,4,6,8,0,10.0,139.0,1.8,11.1,143.0,144.25,116.86
2018,4,6,8,15,24.5,171.5,1.9,11.35,184.0,187.67,152.43
2018,4,6,8,30,39.0,204.0,2.0,11.6,225.0,239.26,194.02
2018,4,6,8,45,51.0,227.0,2.1,11.85,257.0,273.6,221.05
2018,4,6,9,0,63.0,250.0,2.2,12.1,289.0,308.63,248.35
2018,4,6,9,15,45.5,254.5,2.3,12.4,283.5,299.9,239.96
2018,4,6,9,30,28.0,259.0,2.4,12.7,278.0,290.12,230.91
2018,4,6,9,45,24.5,264.0,2.55,13.0,281.5,284.05,225.46
2018,4,6,10,0,21.0,269.0,2.7,13.3,285.0,285.96,226.28
2018,4,6,10,15,20.0,268.5,2.75,13.7,284.0,284.35,224.32
2018,4,6,10,30,19.0,268.0,2.8,14.1,283.0,282.72,222.42
2018,4,6,10,45,16.5,250.0,2.9,14.45,263.5,261.91,205.65
2018,4,6,11,0,14.0,232.0,3.0,14.8,244.0,241.23,189.04
2018,4,6,11,15,15.5,257.0,3.05,15.0,270.5,267.56,209.41
2018,4,6,11,30,17.0,282.0,3.1,15.2,297.0,293.79,229.44
2018,4,6,11,45,16.0,268.5,3.15,15.35,282.5,278.86,217.61
2018,4,6,12,0,15.0,255.0,3.2,15.5,268.0,264.0,205.96
2018,4,6,12,15,11.5,217.5,3.15,15.4,227.5,223.11,174.02
2018,4,6,12,30,8.0,180.0,3.1,15.3,187.0,182.61,142.14
2018,4,6,12,45,14.0,230.0,3.05,15.15,242.0,236.82,185.26
2018,4,6,13,0,20.0,280.0,3.0,15.0,297.0,290.68,227.4
2018,4,6,13,15,19.0,270.0,2.95,14.9,286.0,279.05,218.38
2018,4,6,13,30,18.0,260.0,2.9,14.8,275.0,267.47,209.61
2018,4,6,13,45,14.5,239.0,2.9,14.7,251.0,243.29,190.9
2018,4,6,14,0,11.0,218.0,2.9,14.6,227.0,219.43,172.36
2018,4,6,14,15,10.5,212.0,2.85,14.55,220.0,212.53,167.2
2018,4,6,14,30,10.0,206.0,2.8,14.5,213.0,205.64,162.02
2018,4,6,14,45,13.5,208.5,2.8,14.45,217.5,209.38,165.43
2018,4,6,15,0,17.0,211.0,2.8,14.4,222.0,212.65,168.46
2018,4,6,15,15,15.0,198.5,2.8,14.4,207.5,198.37,157.35
2018,4,6,15,30,13.0,186.0,2.8,14.4,193.0,184.28,146.38
2018,4,6,15,45,7.0,153.0,2.75,14.25,156.5,149.56,118.64
2018,4,6,16,0,1.0,120.0,2.7,14.1,120.0,115.64,91.26
2018,4,6,16,15,26.5,124.5,2.6,13.95,135.0,126.0,99.71
2018,4,6,16,30,52.0,129.0,2.5,13.8,150.0,133.73,105.44
2018,4,6,16,45,85.0,117.0,2.4,13.65,145.5,122.87,95.0
2018,4,6,17,0,118.0,105.0,2.3,13.5,141.0,109.85,82.57
2018,4,6,17,15,98.5,83.5,2.1,13.25,109.5,81.17,59.89
2018,4,6,17,30,79.0,62.0,1.9,13.0,78.0,55.2,40.39
2018,4,6,17,45,58.5,47.0,1.65,12.8,57.0,40.8,30.42
2018,4,6,18,0,38.0,32.0,1.4,12.6,36.0,28.17,18.22
2018,4,6,18,15,20.5,17.5,1.35,12.5,19.5,15.71,0.0
2018,4,6,18,30,3.0,3.0,1.3,12.4,3.0,2.95,0.0
2018,4,6,18,45,1.5,1.5,1.25,12.3,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,7,5,45,40.5,7.5,2.85,11.0,9.5,13.64,0.0
2018,4,7,6,0,81.0,15.0,3.0,11.0,19.0,37.58,0.0
2018,4,7,6,15,139.5,23.0,3.05,11.0,40.0,71.14,47.93
2018,4,7,6,30,198.0,31.0,3.1,11.0,61.0,105.87,79.68
2018,4,7,6,45,99.0,29.0,3.15,10.95,44.0,70.93,54.21
2018,4,7,7,0,0.0,27.0,3.2,10.9,27.0,26.05,16.93
2018,4,7,7,15,0.0,28.5,3.15,11.0,28.5,27.5,18.21
2018,4,7,7,30,0.0,30.0,3.1,11.1,30.0,28.96,19.41
2018,4,7,7,45,6.0,66.0,3.05,11.15,68.5,67.28,52.29
2018,4,7,8,0,12.0,102.0,3.0,11.2,107.0,107.11,85.92
2018,4,7,8,15,42.5,165.0,3.05,11.6,187.0,198.34,162.01
2018,4,7,8,30,73.0,228.0,3.1,12.0,267.0,290.11,236.24
2018,4,7,8,45,64.5,237.5,3.15,12.4,274.5,295.27,238.88
2018,4,7,9,0,56.0,247.0,3.2,12.8,282.0,299.77,241.23
2018,4,7,9,15,79.0,281.5,3.25,13.2,334.0,356.81,285.87
2018,4,7,9,30,102.0,316.0,3.3,13.6,386.0,414.91,330.34
2018,4,7,9,45,87.5,326.0,3.35,14.0,388.5,414.17,327.92
2018,4,7,10,0,73.0,336.0,3.4,14.4,391.0,412.48,325.05
2018,4,7,10,15,86.0,355.0,3.4,14.6,422.0,444.82,349.34
2018,4,7,10,30,99.0,374.0,3.4,14.8,453.0,477.18,373.28
2018,4,7,10,45,205.0,383.5,3.45,15.0,553.0,595.43,464.19
2018,4,7,11,0,311.0,393.0,3.5,15.2,653.0,714.31,552.41
2018,4,7,11,15,301.5,402.0,3.55,15.3,657.5,713.79,550.45
2018,4,7,11,30,292.0,411.0,3.6,15.4,662.0,711.86,548.3
2018,4,7,11,45,309.5,412.0,3.65,15.5,679.5,725.8,558.57
2018,4,7,12,0,327.0,413.0,3.7,15.6,697.0,738.2,567.65
2018,4,7,12,15,398.0,388.0,3.75,15.6,733.0,771.68,593.99
2018,4,7,12,30,469.0,363.0,3.8,15.6,769.0,806.99,621.16
2018,4,7,12,45,508.0,345.0,3.85,15.55,780.0,811.73,625.88
2018,4,7,13,0,547.0,327.0,3.9,15.5,791.0,813.09,628.39
2018,4,7,13,15,532.5,322.0,3.9,15.45,766.0,778.52,603.66
2018,4,7,13,30,518.0,317.0,3.9,15.4,741.0,742.98,578.24
2018,4,7,13,45,554.0,287.5,3.95,15.35,728.5,722.19,564.94
2018,4,7,14,0,590.0,258.0,4.0,15.3,716.0,697.49,548.37
2018,4,7,14,15,630.0,227.5,4.0,15.15,698.0,671.41,530.45
2018,4,7,14,30,670.0,197.0,4.0,15.0,680.0,639.83,507.9
2018,4,7,14,45,575.0,216.0,4.0,14.8,614.5,566.37,450.8
2018,4,7,15,0,480.0,235.0,4.0,14.6,549.0,500.63,398.99
2018,4,7,15,15,470.5,218.0,4.0,14.6,508.5,453.61,361.81
2018,4,7,15,30,461.0,201.0,4.0,14.6,468.0,406.8,323.87
2018,4,7,15,45,561.5,163.0,4.0,14.05,460.5,387.13,306.51
2018,4,7,16,0,662.0,125.0,4.0,13.5,453.0,356.47,277.99
2018,4,7,16,15,687.5,108.0,3.9,13.1,416.0,309.9,235.43
2018,4,7,16,30,713.0,91.0,3.8,12.7,379.0,259.93,188.85
2018,4,7,16,45,666.5,85.5,3.7,12.25,324.5,203.11,139.11
2018,4,7,17,0,620.0,80.0,3.6,11.8,270.0,151.35,95.91
2018,4,7,17,15,546.5,72.5,3.3,11.15,216.0,101.01,59.86
2018,4,7,17,30,473.0,65.0,3.0,10.5,162.0,59.51,38.69
2018,4,7,17,45,358.5,53.5,2.75,9.85,114.5,40.59,30.63
2018,4,7,18,0,244.0,42.0,2.5,9.2,67.0,32.92,22.7
2018,4,7,18,15,135.5,25.0,2.55,8.9,37.5,20.03,0.0
2018,4,7,18,30,27.0,8.0,2.6,8.6,8.0,7.86,0.0
2018,4,7,18,45,13.5,4.0,2.6,8.25,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,8,5,45,66.0,12.0,3.0,5.55,15.5,22.23,0.0
2018,4,8,6,0,132.0,24.0,3.1,5.7,31.0,59.98,10.12
2018,4,8,6,15,263.5,38.0,3.3,6.1,72.5,123.86,89.11
2018,4,8,6,30,395.0,52.0,3.5,6.5,114.0,196.18,153.38
2018,4,8,6,45,396.5,66.0,3.7,6.95,148.5,233.54,190.32
2018,4,8,7,0,398.0,80.0,3.9,7.4,183.0,270.9,225.71
2018,4,8,7,15,429.0,96.0,3.95,7.85,229.5,324.43,272.95
2018,4,8,7,30,460.0,112.0,4.0,8.3,276.0,380.35,320.7
2018,4,8,7,45,531.5,115.5,4.1,8.8,334.0,447.99,377.24
2018,4,8,8,0,603.0,119.0,4.2,9.3,392.0,524.9,439.76
2018,4,8,8,15,680.5,116.5,4.15,9.75,458.0,601.06,499.97
2018,4,8,8,30,758.0,114.0,4.1,10.2,524.0,681.65,561.88
2018,4,8,8,45,813.5,107.5,4.05,10.7,582.0,742.7,605.13
2018,4,8,9,0,869.0,101.0,4.0,11.2,640.0,807.8,650.4
2018,4,8,9,15,887.0,102.0,3.95,11.6,684.5,846.49,675.53
2018,4,8,9,30,905.0,103.0,3.9,12.0,729.0,887.99,702.54
2018,4,8,9,45,919.0,103.0,3.85,12.4,767.0,922.76,724.35
2018,4,8,10,0,933.0,103.0,3.8,12.8,805.0,954.95,744.17
2018,4,8,10,15,940.0,104.5,3.8,13.15,835.0,979.54,759.0
2018,4,8,10,30,947.0,106.0,3.8,13.5,865.0,1000.86,771.6
2018,4,8,10,45,951.5,107.5,3.8,13.85,887.5,1016.43,780.29
2018,4,8,11,0,956.0,109.0,3.8,14.2,910.0,1028.43,786.65
2018,4,8,11,15,958.0,110.0,3.85,14.4,924.0,1033.88,789.47
2018,4,8,11,30,960.0,111.0,3.9,14.6,938.0,1035.64,789.96
2018,4,8,11,45,960.0,111.5,3.9,14.85,943.5,1031.28,785.94
2018,4,8,12,0,960.0,112.0,3.9,15.1,949.0,1023.24,779.6
2018,4,8,12,15,960.0,111.5,3.95,15.25,947.0,1010.53,770.87
2018,4,8,12,30,960.0,111.0,4.0,15.4,945.0,994.25,759.82
2018,4,8,12,45,959.0,109.5,4.0,15.5,934.5,972.56,744.95
2018,4,8,13,0,958.0,108.0,4.0,15.6,924.0,947.5,727.85
2018,4,8,13,15,953.5,107.5,4.0,15.6,905.5,917.23,707.4
2018,4,8,13,30,949.0,107.0,4.0,15.6,887.0,884.0,684.85
2018,4,8,13,45,941.5,107.0,4.0,15.6,860.5,846.12,658.9
2018,4,8,14,0,934.0,107.0,4.0,15.6,834.0,805.83,631.08
2018,4,8,14,15,924.5,105.5,3.95,15.5,800.0,760.44,599.35
2018,4,8,14,30,915.0,104.0,3.9,15.4,766.0,713.24,565.28
2018,4,8,14,45,902.0,102.0,3.9,15.3,725.5,661.8,526.03
2018,4,8,15,0,889.0,100.0,3.9,15.2,685.0,609.34,484.98
2018,4,8,15,15,872.0,97.5,3.9,15.2,639.0,552.37,439.19
2018,4,8,15,30,855.0,95.0,3.9,15.2,593.0,496.19,392.69
2018,4,8,15,45,831.5,92.5,3.8,14.75,542.5,437.52,343.39
2018,4,8,16,0,808.0,90.0,3.7,14.3,492.0,380.08,293.66
2018,4,8,16,15,774.5,86.0,3.55,13.85,437.5,319.64,240.54
2018,4,8,16,30,741.0,82.0,3.4,13.4,383.0,259.86,187.38
2018,4,8,16,45,694.0,77.5,3.2,12.95,328.0,202.24,136.91
2018,4,8,17,0,647.0,73.0,3.0,12.5,273.0,149.66,92.97
2018,4,8,17,15,577.0,66.5,2.7,11.65,219.0,98.77,56.43
2018,4,8,17,30,507.0,60.0,2.4,10.8,165.0,56.19,34.76
2018,4,8,17,45,396.0,49.5,2.1,9.9,117.0,37.96,28.33
2018,4,8,18,0,285.0,39.0,1.8,9.0,69.0,30.29,20.59
2018,4,8,18,15,162.5,24.0,1.75,8.6,39.0,19.08,1.22
2018,4,8,18,30,40.0,9.0,1.7,8.2,9.0,8.85,0.0
2018,4,8,18,45,20.0,4.5,1.7,7.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.5,1.2,5.75,12.0,14.03,0.0
2018,4,9,6,0,46.0,21.0,1.2,6.3,24.0,33.75,8.79
2018,4,9,6,15,65.5,38.5,1.4,7.25,47.0,62.85,44.9
2018,4,9,6,30,85.0,56.0,1.6,8.2,70.0,91.2,70.75
2018,4,9,6,45,97.0,79.0,1.8,9.1,100.5,125.38,101.16
2018,4,9,7,0,109.0,102.0,2.0,10.0,131.0,160.45,131.65
2018,4,9,7,15,108.5,119.0,2.0,10.7,153.0,183.33,151.17
2018,4,9,7,30,108.0,136.0,2.0,11.4,175.0,206.07,169.88
2018,4,9,7,45,93.0,163.5,2.0,12.15,201.0,225.77,185.17
2018,4,9,8,0,78.0,191.0,2.0,12.9,227.0,249.51,203.11
2018,4,9,8,15,123.0,213.0,2.0,13.6,276.5,313.24,253.88
2018,4,9,8,30,168.0,235.0,2.0,14.3,326.0,373.66,300.73
2018,4,9,8,45,330.5,227.5,1.95,15.0,427.0,501.42,400.67
2018,4,9,9,0,493.0,220.0,1.9,15.7,528.0,641.41,504.75
2018,4,9,9,15,630.5,188.0,1.8,16.35,609.0,738.87,573.93
2018,4,9,9,30,768.0,156.0,1.7,17.0,690.0,839.58,640.5
2018,4,9,9,45,669.0,205.0,1.65,17.6,687.5,824.34,625.65
2018,4,9,10,0,570.0,254.0,1.6,18.2,685.0,798.38,602.43
2018,4,9,10,15,604.0,251.5,1.5,18.8,724.0,838.64,627.42
2018,4,9,10,30,638.0,249.0,1.4,19.4,763.0,875.81,649.04
2018,4,9,10,45,783.0,186.0,1.35,19.95,833.5,952.34,696.78
2018,4,9,11,0,928.0,123.0,1.3,20.5,904.0,1018.5,734.96
2018,4,9,11,15,931.5,123.0,1.3,20.85,918.0,1024.09,736.05
2018,4,9,11,30,935.0,123.0,1.3,21.2,932.0,1026.1,735.85
2018,4,9,11,45,937.5,122.0,1.35,21.6,938.0,1022.51,733.06
2018,4,9,12,0,940.0,121.0,1.4,22.0,944.0,1015.33,728.19
2018,4,9,12,15,943.0,119.0,1.45,22.25,943.0,1004.01,721.28
2018,4,9,12,30,946.0,117.0,1.5,22.5,942.0,989.11,712.23
2018,4,9,12,45,948.5,113.5,1.5,22.7,932.5,968.71,699.18
2018,4,9,13,0,951.0,110.0,1.5,22.9,923.0,944.86,684.05
2018,4,9,13,15,915.0,124.5,1.55,22.95,893.5,903.07,658.41
2018,4,9,13,30,879.0,139.0,1.6,23.0,864.0,862.38,633.35
2018,4,9,13,45,672.5,225.5,1.6,23.05,770.0,756.51,561.58
2018,4,9,14,0,466.0,312.0,1.6,23.1,676.0,658.52,490.39
2018,4,9,14,15,457.0,299.5,1.6,23.0,644.0,618.91,463.87
2018,4,9,14,30,448.0,287.0,1.6,22.9,612.0,578.9,436.06
2018,4,9,14,45,450.0,268.0,1.6,22.8,580.0,539.35,408.27
2018,4,9,15,0,452.0,249.0,1.6,22.7,548.0,498.76,379.03
2018,4,9,15,15,573.5,192.5,1.6,22.7,545.0,485.01,369.43
2018,4,9,15,30,695.0,136.0,1.6,22.7,542.0,458.76,348.68
2018,4,9,15,45,680.0,126.5,1.5,22.1,496.0,404.98,306.1
2018,4,9,16,0,665.0,117.0,1.4,21.5,450.0,351.87,262.87
2018,4,9,16,15,539.0,128.0,1.3,20.75,379.0,283.7,209.27
2018,4,9,16,30,413.0,139.0,1.2,20.0,308.0,228.58,166.65
2018,4,9,16,45,290.5,119.0,1.1,19.3,229.5,163.13,117.04
2018,4,9,17,0,168.0,99.0,1.0,18.6,151.0,109.74,78.41
2018,4,9,17,15,121.5,73.0,1.0,17.65,107.0,72.17,50.32
2018,4,9,17,30,75.0,47.0,1.0,16.7,63.0,43.79,30.09
2018,4,9,17,45,62.5,38.0,1.0,15.8,48.5,33.88,24.12
2018,4,9,18,0,50.0,29.0,1.0,14.9,34.0,25.96,16.5
2018,4,9,18,15,25.0,16.0,0.95,14.45,18.5,14.62,0.89
2018,4,9,18,30,0.0,3.0,0.9,14.0,3.0,2.95,0.0
2018,4,9,18,45,0.0,1.5,0.9,13.5,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.0,1.2,9.95,12.5,15.32,0.0
2018,4,10,6,0,55.0,22.0,1.2,10.2,25.0,39.51,15.08
2018,4,10,6,15,127.5,39.5,1.45,10.65,57.5,84.81,60.91
2018,4,10,6,30,200.0,57.0,1.7,11.1,90.0,134.65,104.26
2018,4,10,6,45,242.5,75.5,1.9,11.55,130.0,181.98,146.17
2018,4,10,7,0,285.0,94.0,2.1,12.0,170.0,233.59,191.08
2018,4,10,7,15,332.5,110.0,2.15,12.45,217.5,295.17,243.04
2018,4,10,7,30,380.0,126.0,2.2,12.9,265.0,355.22,292.47
2018,4,10,7,45,357.0,151.5,2.25,13.35,298.0,380.96,312.64
2018,4,10,8,0,334.0,177.0,2.3,13.8,331.0,410.44,334.89
2018,4,10,8,15,348.5,198.0,2.3,14.25,374.5,457.37,370.47
2018,4,10,8,30,363.0,219.0,2.3,14.7,418.0,504.51,405.23
2018,4,10,8,45,312.5,249.0,2.25,15.15,431.0,512.29,407.84
2018,4,10,9,0,262.0,279.0,2.2,15.6,444.0,515.21,406.76
2018,4,10,9,15,277.5,295.0,2.2,15.95,480.0,552.86,433.65
2018,4,10,9,30,293.0,311.0,2.2,16.3,516.0,590.43,459.84
2018,4,10,9,45,405.5,296.0,2.2,16.65,595.5,687.63,531.36
2018,4,10,10,0,518.0,281.0,2.2,17.0,675.0,781.39,598.06
2018,4,10,10,15,580.0,268.5,2.25,17.25,725.0,833.68,634.11
2018,4,10,10,30,642.0,256.0,2.3,17.5,775.0,887.98,671.33
2018,4,10,10,45,651.5,260.0,2.35,17.75,799.0,906.89,682.88
2018,4,10,11,0,661.0,264.0,2.4,18.0,823.0,923.26,693.06
2018,4,10,11,15,652.5,275.0,2.45,18.1,834.0,926.83,694.58
2018,4,10,11,30,644.0,286.0,2.5,18.2,845.0,927.53,694.39
2018,4,10,11,45,582.0,320.5,2.55,18.3,828.5,898.04,672.33
2018,4,10,12,0,520.0,355.0,2.6,18.4,812.0,867.5,649.72
2018,4,10,12,15,589.0,313.5,2.65,18.45,830.0,880.73,661.62
2018,4,10,12,30,658.0,272.0,2.7,18.5,848.0,891.12,671.13
2018,4,10,12,45,655.5,269.5,2.75,18.55,837.5,871.06,657.62
2018,4,10,13,0,653.0,267.0,2.8,18.6,827.0,848.71,642.72
2018,4,10,13,15,599.0,285.0,2.85,18.55,790.5,800.08,608.33
2018,4,10,13,30,545.0,303.0,2.9,18.5,754.0,753.05,574.78
2018,4,10,13,45,447.0,329.0,2.9,18.4,691.5,680.44,521.46
2018,4,10,14,0,349.0,355.0,2.9,18.3,629.0,611.13,469.87
2018,4,10,14,15,303.0,348.5,2.95,18.1,579.0,555.7,429.55
2018,4,10,14,30,257.0,342.0,3.0,17.9,529.0,503.17,390.65
2018,4,10,14,45,199.5,326.0,3.05,17.65,466.5,437.35,341.19
2018,4,10,15,0,142.0,310.0,3.1,17.4,404.0,377.36,295.49
2018,4,10,15,15,101.5,278.0,3.1,17.4,343.0,317.42,249.28
2018,4,10,15,30,61.0,246.0,3.1,17.4,282.0,261.62,205.84
2018,4,10,15,45,53.5,221.5,3.15,16.55,251.0,231.07,182.7
2018,4,10,16,0,46.0,197.0,3.2,15.7,220.0,201.48,159.87
2018,4,10,16,15,75.5,184.0,3.15,15.2,217.0,194.6,154.17
2018,4,10,16,30,105.0,171.0,3.1,14.7,214.0,182.12,143.19
2018,4,10,16,45,62.0,123.0,3.05,14.15,147.5,126.25,98.54
2018,4,10,17,0,19.0,75.0,3.0,13.6,81.0,73.46,56.24
2018,4,10,17,15,14.0,58.5,2.9,13.1,62.5,56.53,42.28
2018,4,10,17,30,9.0,42.0,2.8,12.6,44.0,40.79,29.16
2018,4,10,17,45,5.5,31.5,2.7,12.1,32.5,30.42,21.44
2018,4,10,18,0,2.0,21.0,2.6,11.6,21.0,20.27,11.89
2018,4,10,18,15,1.0,12.5,2.6,11.35,12.5,12.06,0.76
2018,4,10,18,30,0.0,4.0,2.6,11.1,4.0,3.93,0.0
2018,4,10,18,45,0.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,5.25,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,11,5,45,7.0,10.5,2.7,5.75,11.0,11.49,0.0
2018,4,11,6,0,8.0,19.0,2.8,6.0,20.0,20.92,7.64
2018,4,11,6,15,12.5,36.0,2.8,6.35,38.0,41.12,28.81
2018,4,11,6,30,17.0,53.0,2.8,6.7,56.0,60.92,46.79
2018,4,11,6,45,112.5,72.5,2.75,7.05,102.0,123.59,100.68
2018,4,11,7,0,208.0,92.0,2.7,7.4,148.0,197.83,164.96
2018,4,11,7,15,322.5,105.0,2.65,7.8,214.0,285.55,239.96
2018,4,11,7,30,437.0,118.0,2.6,8.2,280.0,378.44,317.73
2018,4,11,7,45,531.0,120.0,2.5,8.6,346.5,457.25,382.13
2018,4,11,8,0,625.0,122.0,2.4,9.0,413.0,547.42,453.45
2018,4,11,8,15,527.0,160.0,2.2,9.45,424.0,546.02,448.4
2018,4,11,8,30,429.0,198.0,2.0,9.9,435.0,537.96,437.97
2018,4,11,8,45,390.0,231.0,1.8,10.35,460.5,552.03,445.32
2018,4,11,9,0,351.0,264.0,1.6,10.8,486.0,570.06,454.78
2018,4,11,9,15,413.5,263.5,1.45,11.35,542.0,639.79,504.62
2018,4,11,9,30,476.0,263.0,1.3,11.9,598.0,704.28,548.58
2018,4,11,9,45,460.5,286.0,1.15,12.4,623.5,726.43,559.28
2018,4,11,10,0,445.0,309.0,1.0,12.9,649.0,745.89,568.13
2018,4,11,10,15,484.0,310.0,1.3,13.4,692.5,790.05,600.99
2018,4,11,10,30,523.0,311.0,1.6,13.9,736.0,833.5,632.66
2018,4,11,10,45,466.5,341.5,1.95,14.4,728.0,815.94,619.91
2018,4,11,11,0,410.0,372.0,2.3,14.9,720.0,788.19,600.2
2018,4,11,11,15,413.0,378.0,2.6,14.9,733.5,796.78,608.05
2018,4,11,11,30,416.0,384.0,2.9,14.9,747.0,809.71,618.38
2018,4,11,11,45,286.0,415.5,3.25,14.85,665.5,708.25,544.07
2018,4,11,12,0,156.0,447.0,3.6,14.8,584.0,606.22,467.43
2018,4,11,12,15,207.5,442.0,3.75,14.6,624.0,644.88,498.76
2018,4,11,12,30,259.0,437.0,3.9,14.4,664.0,686.84,531.48
2018,4,11,12,45,237.5,434.5,4.1,14.15,641.0,651.93,506.36
2018,4,11,13,0,216.0,432.0,4.3,13.9,618.0,622.55,485.57
2018,4,11,13,15,204.0,425.0,4.35,13.65,597.5,597.03,467.27
2018,4,11,13,30,192.0,418.0,4.4,13.4,577.0,571.53,448.82
2018,4,11,13,45,194.0,403.0,4.45,13.15,559.5,549.38,433.26
2018,4,11,14,0,196.0,388.0,4.5,12.9,542.0,526.66,417.07
2018,4,11,14,15,212.0,368.0,4.5,12.65,528.5,508.52,404.47
2018,4,11,14,30,228.0,348.0,4.5,12.4,515.0,488.73,390.34
2018,4,11,14,45,412.5,271.0,4.45,12.1,553.0,519.67,418.43
2018,4,11,15,0,597.0,194.0,4.4,11.8,591.0,532.42,430.61
2018,4,11,15,15,495.0,207.5,4.4,11.8,522.0,458.91,370.72
2018,4,11,15,30,393.0,221.0,4.4,11.8,453.0,394.97,318.32
2018,4,11,15,45,301.5,219.0,4.3,11.25,388.0,331.77,267.08
2018,4,11,16,0,210.0,217.0,4.2,10.7,323.0,278.57,224.07
2018,4,11,16,15,227.0,189.5,4.1,10.35,293.0,243.56,194.24
2018,4,11,16,30,244.0,162.0,4.0,10.0,263.0,208.33,163.34
2018,4,11,16,45,374.5,125.5,3.85,9.65,256.0,183.95,136.49
2018,4,11,17,0,505.0,89.0,3.7,9.3,249.0,146.97,98.26
2018,4,11,17,15,459.0,78.0,3.35,8.9,202.5,101.8,63.87
2018,4,11,17,30,413.0,67.0,3.0,8.5,156.0,62.02,40.33
2018,4,11,17,45,307.5,54.5,2.7,8.1,110.5,40.95,31.33
2018,4,11,18,0,202.0,42.0,2.4,7.7,65.0,32.48,22.91
2018,4,11,18,15,109.0,25.0,2.5,7.6,36.5,19.69,6.23
2018,4,11,18,30,16.0,8.0,2.6,7.5,8.0,7.86,0.0
2018,4,11,18,45,8.0,4.0,2.65,7.4,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,5.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,2.1,2.7,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,2.3,3.1,2.0,0.0,0.0
2018,4,12,5,45,94.0,16.5,2.5,3.55,23.0,32.24,0.0
2018,4,12,6,0,182.0,31.0,2.7,4.0,44.0,83.59,47.62
2018,4,12,6,15,308.5,43.0,3.0,4.4,87.5,144.87,108.63
2018,4,12,6,30,435.0,55.0,3.3,4.8,131.0,218.32,174.11
2018,4,12,6,45,518.0,63.0,3.6,5.25,184.0,284.36,234.46
2018,4,12,7,0,601.0,71.0,3.9,5.7,237.0,358.46,300.76
2018,4,12,7,15,654.5,77.0,4.05,6.05,292.5,423.36,358.09
2018,4,12,7,30,708.0,83.0,4.2,6.4,348.0,492.43,417.24
2018,4,12,7,45,731.0,89.5,4.35,6.75,399.0,547.61,463.37
2018,4,12,8,0,754.0,96.0,4.5,7.1,450.0,603.25,508.6
2018,4,12,8,15,792.0,97.5,4.55,7.45,505.5,661.59,554.79
2018,4,12,8,30,830.0,99.0,4.6,7.8,561.0,723.13,600.69
2018,4,12,8,45,801.0,117.0,4.6,8.1,593.5,752.04,620.13
2018,4,12,9,0,772.0,135.0,4.6,8.4,626.0,779.22,638.29
2018,4,12,9,15,575.5,212.0,4.65,8.7,591.5,720.02,588.52
2018,4,12,9,30,379.0,289.0,4.7,9.0,557.0,641.34,521.47
2018,4,12,9,45,261.0,324.5,4.75,9.3,513.5,583.85,472.6
2018,4,12,10,0,143.0,360.0,4.8,9.6,470.0,510.6,410.92
2018,4,12,10,15,122.0,369.5,4.75,9.85,465.5,502.49,403.02
2018,4,12,10,30,101.0,379.0,4.7,10.1,461.0,484.34,387.26
2018,4,12,10,45,171.0,387.0,4.7,10.3,530.5,567.78,453.17
2018,4,12,11,0,241.0,395.0,4.7,10.5,600.0,651.22,517.38
2018,4,12,11,15,222.0,413.0,4.7,10.65,604.5,642.6,509.07
2018,4,12,11,30,203.0,431.0,4.7,10.8,609.0,641.15,506.52
2018,4,12,11,45,155.5,401.5,4.75,11.0,538.5,562.0,445.3
2018,4,12,12,0,108.0,372.0,4.8,11.2,468.0,483.26,383.79
2018,4,12,12,15,58.5,284.0,4.85,11.25,336.0,337.98,269.86
2018,4,12,12,30,9.0,196.0,4.9,11.3,204.0,199.27,157.87
2018,4,12,12,45,34.5,236.0,4.95,11.4,266.0,264.54,211.46
2018,4,12,13,0,60.0,276.0,5.0,11.5,328.0,325.24,260.44
2018,4,12,13,15,146.5,309.0,5.05,11.45,432.0,432.87,347.91
2018,4,12,13,30,233.0,342.0,5.1,11.4,536.0,533.35,427.83
2018,4,12,13,45,266.5,341.5,5.2,11.35,557.0,548.92,440.7
2018,4,12,14,0,300.0,341.0,5.3,11.3,578.0,561.3,451.29
2018,4,12,14,15,450.5,286.5,5.3,11.15,625.5,603.17,487.57
2018,4,12,14,30,601.0,232.0,5.3,11.0,673.0,631.07,511.98
2018,4,12,14,45,616.0,213.0,5.35,10.85,644.5,593.26,482.67
2018,4,12,15,0,631.0,194.0,5.4,10.7,616.0,552.79,450.69
2018,4,12,15,15,489.0,215.5,5.4,10.7,529.5,463.75,377.66
2018,4,12,15,30,347.0,237.0,5.4,10.7,443.0,388.7,315.65
2018,4,12,15,45,416.0,201.5,5.35,10.2,427.5,364.0,294.76
2018,4,12,16,0,485.0,166.0,5.3,9.7,412.0,332.32,266.29
2018,4,12,16,15,571.5,136.0,5.2,9.4,396.0,303.43,237.49
2018,4,12,16,30,658.0,106.0,5.1,9.1,380.0,264.56,198.29
2018,4,12,16,45,622.0,97.0,4.95,8.75,327.5,209.59,149.0
2018,4,12,17,0,586.0,88.0,4.8,8.4,275.0,158.52,104.95
2018,4,12,17,15,525.5,79.0,4.45,7.9,223.5,109.49,67.92
2018,4,12,17,30,465.0,70.0,4.1,7.4,172.0,67.74,44.01
2018,4,12,17,45,365.0,58.0,3.75,6.9,124.5,43.71,34.0
2018,4,12,18,0,265.0,46.0,3.4,6.4,77.0,35.77,26.01
2018,4,12,18,15,153.5,29.0,3.1,6.0,45.0,23.05,9.51
2018,4,12,18,30,42.0,12.0,2.8,5.6,13.0,11.8,0.0
2018,4,12,18,45,21.0,6.0,2.55,5.25,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.65,1.75,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.8,2.3,2.0,0.0,0.0
2018,4,13,5,45,101.5,17.0,2.0,2.85,24.5,34.33,0.0
2018,4,13,6,0,195.0,32.0,2.2,3.4,47.0,89.02,54.38
2018,4,13,6,15,317.0,44.5,2.35,4.15,91.0,149.82,113.11
2018,4,13,6,30,439.0,57.0,2.5,4.9,135.0,223.15,178.21
2018,4,13,6,45,520.5,64.0,2.65,5.6,187.5,288.05,236.98
2018,4,13,7,0,602.0,71.0,2.8,6.3,240.0,360.74,301.15
2018,4,13,7,15,653.5,77.0,3.0,7.0,295.0,424.79,356.67
2018,4,13,7,30,705.0,83.0,3.2,7.7,350.0,492.8,413.64
2018,4,13,7,45,741.5,87.0,3.45,8.45,404.5,553.1,462.71
2018,4,13,8,0,778.0,91.0,3.7,9.2,459.0,613.13,510.2
2018,4,13,8,15,803.0,95.0,3.75,9.75,511.0,668.53,552.41
2018,4,13,8,30,828.0,99.0,3.8,10.3,563.0,723.8,591.75
2018,4,13,8,45,847.0,101.5,3.85,10.85,611.0,772.34,625.13
2018,4,13,9,0,866.0,104.0,3.9,11.4,659.0,819.64,657.1
2018,4,13,9,15,884.0,105.0,3.9,11.85,703.0,858.04,682.1
2018,4,13,9,30,902.0,106.0,3.9,12.3,747.0,899.28,708.92
2018,4,13,9,45,917.5,105.5,3.9,12.75,785.5,934.54,731.15
2018,4,13,10,0,933.0,105.0,3.9,13.2,824.0,967.3,751.45
2018,4,13,10,15,939.0,107.0,3.9,13.55,853.5,991.18,765.74
2018,4,13,10,30,945.0,109.0,3.9,13.9,883.0,1011.77,777.82
2018,4,13,10,45,948.5,110.5,3.85,14.3,904.5,1026.02,785.09
2018,4,13,11,0,952.0,112.0,3.8,14.7,926.0,1036.71,790.04
2018,4,13,11,15,954.0,113.5,3.8,14.95,940.0,1042.33,792.48
2018,4,13,11,30,956.0,115.0,3.8,15.2,954.0,1044.29,792.61
2018,4,13,11,45,956.5,116.0,3.8,15.5,960.0,1040.6,788.93
2018,4,13,12,0,957.0,117.0,3.8,15.8,966.0,1033.27,782.97
2018,4,13,12,15,955.5,117.0,3.85,15.95,963.0,1019.42,773.54
2018,4,13,12,30,954.0,117.0,3.9,16.1,960.0,1002.07,761.87
2018,4,13,12,45,950.5,117.5,3.9,16.25,949.0,980.02,746.74
2018,4,13,13,0,947.0,118.0,3.9,16.4,938.0,954.74,729.47
2018,4,13,13,15,941.5,117.5,3.9,16.4,918.5,923.66,708.61
2018,4,13,13,30,936.0,117.0,3.9,16.4,899.0,889.74,685.74
2018,4,13,13,45,928.0,116.5,3.9,16.45,872.0,851.19,659.37
2018,4,13,14,0,920.0,116.0,3.9,16.5,845.0,810.33,631.21
2018,4,13,14,15,907.0,116.5,3.85,16.4,810.5,764.76,599.55
2018,4,13,14,30,894.0,117.0,3.8,16.3,776.0,717.71,565.67
2018,4,13,14,45,882.5,114.5,3.75,16.2,736.0,667.17,527.31
2018,4,13,15,0,871.0,112.0,3.7,16.1,696.0,615.48,487.15
2018,4,13,15,15,854.5,109.0,3.7,16.1,650.5,559.87,442.89
2018,4,13,15,30,838.0,106.0,3.7,16.1,605.0,504.24,397.36
2018,4,13,15,45,811.5,102.0,3.5,15.7,552.0,443.63,346.97
2018,4,13,16,0,785.0,98.0,3.3,15.3,499.0,384.65,296.56
2018,4,13,16,15,758.5,92.5,3.0,14.8,446.5,326.18,245.45
2018,4,13,16,30,732.0,87.0,2.7,14.3,394.0,267.46,193.46
2018,4,13,16,45,697.5,81.0,2.35,13.85,341.5,211.33,143.99
2018,4,13,17,0,663.0,75.0,2.0,13.4,289.0,158.82,99.44
2018,4,13,17,15,604.0,68.0,1.8,12.45,235.5,107.11,61.23
2018,4,13,17,30,545.0,61.0,1.6,11.5,182.0,62.35,36.58
2018,4,13,17,45,450.0,51.0,1.4,10.55,133.0,38.3,28.73
2018,4,13,18,0,355.0,41.0,1.2,9.6,84.0,32.59,23.01
2018,4,13,18,15,217.5,27.0,1.2,9.2,49.5,21.27,9.06
2018,4,13,18,30,80.0,13.0,1.2,8.8,15.0,12.78,0.0
2018,4,13,18,45,40.0,6.5,1.2,8.4,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
