Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,7.5,1.0,0.98,0.0
2018,5,14,5,15,0.0,4.5,1.55,7.75,4.5,4.42,0.0
2018,5,14,5,30,0.0,8.0,1.5,8.0,8.0,7.71,0.47
2018,5,14,5,45,0.0,13.0,1.45,8.25,13.0,12.53,5.06
2018,5,14,6,0,0.0,18.0,1.4,8.5,18.0,17.36,9.44
2018,5,14,6,15,0.0,25.5,1.3,8.9,25.5,24.6,15.86
2018,5,14,6,30,0.0,33.0,1.2,9.3,33.0,31.85,22.18
2018,5,14,6,45,0.0,56.5,1.05,9.75,56.5,54.59,41.78
2018,5,14,7,0,0.0,80.0,0.9,10.2,80.0,77.6,61.22
2018,5,14,7,15,0.0,91.5,0.8,10.8,91.5,88.91,70.35
2018,5,14,7,30,0.0,103.0,0.7,11.4,103.0,100.23,79.34
2018,5,14,7,45,0.5,118.5,0.6,12.0,119.0,115.9,91.78
2018,5,14,8,0,1.0,134.0,0.5,12.6,135.0,131.64,104.0
2018,5,14,8,15,3.5,154.5,0.55,13.35,157.0,153.94,121.42
2018,5,14,8,30,6.0,175.0,0.6,14.1,179.0,176.46,138.68
2018,5,14,8,45,73.0,197.5,0.6,14.85,250.0,265.75,210.1
2018,5,14,9,0,140.0,220.0,0.6,15.6,321.0,348.57,273.67
2018,5,14,9,15,193.0,237.0,0.75,16.25,384.5,424.34,330.34
2018,5,14,9,30,246.0,254.0,0.9,16.9,448.0,495.08,382.18
2018,5,14,9,45,321.5,263.5,1.05,17.5,528.5,589.09,450.08
2018,5,14,10,0,397.0,273.0,1.2,18.1,609.0,676.4,511.47
2018,5,14,10,15,476.5,278.5,1.3,18.6,694.0,764.53,571.86
2018,5,14,10,30,556.0,284.0,1.4,19.1,779.0,853.09,630.97
2018,5,14,10,45,725.0,208.5,1.55,19.6,869.0,947.74,694.73
2018,5,14,11,0,894.0,133.0,1.7,20.1,959.0,1030.47,746.85
2018,5,14,11,15,915.5,122.5,1.8,20.35,978.0,1041.94,753.41
2018,5,14,11,30,937.0,112.0,1.9,20.6,997.0,1050.13,758.83
2018,5,14,11,45,938.0,112.5,2.05,20.85,1001.5,1045.76,757.06
2018,5,14,12,0,939.0,113.0,2.2,21.1,1006.0,1037.97,753.22
2018,5,14,12,15,937.0,113.5,2.35,21.2,1002.0,1023.91,745.77
2018,5,14,12,30,935.0,114.0,2.5,21.3,998.0,1006.61,736.2
2018,5,14,12,45,930.5,114.5,2.6,21.4,986.0,983.84,722.5
2018,5,14,13,0,926.0,115.0,2.7,21.5,974.0,958.13,706.82
2018,5,14,13,15,922.0,114.5,2.85,21.4,955.5,929.06,689.73
2018,5,14,13,30,918.0,114.0,3.0,21.3,937.0,897.31,670.59
2018,5,14,13,45,912.5,112.5,3.1,21.25,911.0,860.8,647.48
2018,5,14,14,0,907.0,111.0,3.2,21.2,885.0,822.03,622.54
2018,5,14,14,15,899.5,110.0,3.3,20.95,853.0,780.13,595.54
2018,5,14,14,30,892.0,109.0,3.4,20.7,821.0,736.48,566.87
2018,5,14,14,45,881.5,107.0,3.45,20.5,782.5,688.35,533.18
2018,5,14,15,0,871.0,105.0,3.5,20.3,744.0,639.15,496.74
2018,5,14,15,15,857.5,102.5,3.5,20.3,700.5,586.95,456.54
2018,5,14,15,30,844.0,100.0,3.5,20.3,657.0,532.35,413.51
2018,5,14,15,45,826.5,97.0,3.6,19.55,609.5,477.15,370.0
2018,5,14,16,0,809.0,94.0,3.7,18.8,562.0,422.61,325.41
2018,5,14,16,15,786.0,90.0,3.75,18.25,511.0,366.05,277.55
2018,5,14,16,30,763.0,86.0,3.8,17.7,460.0,311.25,229.9
2018,5,14,16,45,732.0,82.0,3.8,17.15,408.0,256.42,181.8
2018,5,14,17,0,701.0,78.0,3.8,16.6,356.0,201.91,134.34
2018,5,14,17,15,657.0,73.0,3.75,15.85,303.5,150.51,91.99
2018,5,14,17,30,613.0,68.0,3.7,15.1,251.0,104.05,58.06
2018,5,14,17,45,549.0,61.5,3.65,14.35,201.5,60.79,34.88
2018,5,14,18,0,485.0,55.0,3.6,13.6,152.0,39.81,29.91
2018,5,14,18,15,385.0,45.5,3.45,12.9,108.5,34.51,24.84
2018,5,14,18,30,285.0,36.0,3.3,12.2,65.0,28.91,18.96
2018,5,14,18,45,166.0,22.5,3.15,11.45,37.0,17.81,0.43
2018,5,14,19,0,47.0,9.0,3.0,10.7,9.0,8.85,0.0
2018,5,14,19,15,23.5,4.5,2.9,10.35,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,7.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,7.2,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.0,1.55,7.55,4.0,3.85,0.0
2018,5,15,5,30,0.0,7.0,1.6,7.9,7.0,6.74,0.0
2018,5,15,5,45,0.0,11.5,1.6,8.2,11.5,11.08,3.84
2018,5,15,6,0,0.0,16.0,1.6,8.5,16.0,15.43,7.77
2018,5,15,6,15,0.0,22.5,1.45,8.9,22.5,21.7,13.33
2018,5,15,6,30,0.0,29.0,1.3,9.3,29.0,27.99,18.82
2018,5,15,6,45,0.0,49.0,1.2,9.7,49.0,47.33,35.52
2018,5,15,7,0,0.0,69.0,1.1,10.1,69.0,66.7,51.94
2018,5,15,7,15,0.0,81.5,0.9,10.6,81.5,78.89,61.96
2018,5,15,7,30,0.0,94.0,0.7,11.1,94.0,91.21,71.9
2018,5,15,7,45,0.0,116.0,0.5,11.6,116.0,113.05,89.53
2018,5,15,8,0,0.0,138.0,0.3,12.1,138.0,134.94,106.72
2018,5,15,8,15,2.0,152.5,0.4,12.85,154.0,150.79,118.89
2018,5,15,8,30,4.0,167.0,0.5,13.6,170.0,166.8,131.07
2018,5,15,8,45,8.5,197.5,0.6,14.3,203.5,201.15,157.68
2018,5,15,9,0,13.0,228.0,0.7,15.0,237.0,235.83,183.98
2018,5,15,9,15,15.5,248.0,0.8,15.65,259.5,258.34,200.5
2018,5,15,9,30,18.0,268.0,0.9,16.3,282.0,280.92,216.97
2018,5,15,9,45,22.5,294.0,1.0,17.0,312.5,311.5,239.31
2018,5,15,10,0,27.0,320.0,1.1,17.7,343.0,350.03,267.18
2018,5,15,10,15,27.0,331.5,1.2,18.2,355.0,361.69,274.93
2018,5,15,10,30,27.0,343.0,1.3,18.7,367.0,373.17,282.72
2018,5,15,10,45,70.5,366.5,1.4,19.25,431.0,439.92,332.46
2018,5,15,11,0,114.0,390.0,1.5,19.8,495.0,514.34,386.18
2018,5,15,11,15,336.0,340.5,1.6,20.1,657.0,689.92,516.06
2018,5,15,11,30,558.0,291.0,1.7,20.4,819.0,865.21,638.48
2018,5,15,11,45,751.0,200.0,1.85,20.65,913.5,955.0,698.88
2018,5,15,12,0,944.0,109.0,2.0,20.9,1008.0,1039.24,753.09
2018,5,15,12,15,942.0,109.5,2.1,20.95,1004.0,1025.16,744.31
2018,5,15,12,30,940.0,110.0,2.2,21.0,1000.0,1007.83,734.54
2018,5,15,12,45,936.0,110.5,2.3,21.05,988.5,985.48,721.48
2018,5,15,13,0,932.0,111.0,2.4,21.1,977.0,960.15,706.41
2018,5,15,13,15,928.0,111.0,2.55,21.0,958.5,931.48,689.86
2018,5,15,13,30,924.0,111.0,2.7,20.9,940.0,900.1,671.22
2018,5,15,13,45,918.5,109.5,2.85,20.75,914.0,863.46,648.83
2018,5,15,14,0,913.0,108.0,3.0,20.6,888.0,824.53,624.48
2018,5,15,14,15,905.5,106.0,3.15,20.3,855.5,781.51,597.17
2018,5,15,14,30,898.0,104.0,3.3,20.0,823.0,736.74,568.07
2018,5,15,14,45,888.0,102.0,3.45,19.7,784.5,688.75,535.29
2018,5,15,15,0,878.0,100.0,3.6,19.4,746.0,639.65,499.31
2018,5,15,15,15,865.0,97.5,3.6,19.4,702.5,587.48,458.94
2018,5,15,15,30,852.0,95.0,3.6,19.4,659.0,534.96,417.2
2018,5,15,15,45,835.0,93.0,3.85,18.55,612.0,478.43,372.89
2018,5,15,16,0,818.0,91.0,4.1,17.7,565.0,424.64,328.87
2018,5,15,16,15,796.5,87.0,4.15,17.1,514.5,368.2,280.78
2018,5,15,16,30,775.0,83.0,4.2,16.5,464.0,313.33,232.75
2018,5,15,16,45,742.0,79.5,4.25,15.9,411.0,257.81,183.82
2018,5,15,17,0,709.0,76.0,4.3,15.3,358.0,205.61,137.97
2018,5,15,17,15,604.5,78.5,4.25,14.65,295.0,148.92,93.44
2018,5,15,17,30,500.0,81.0,4.2,14.0,232.0,106.8,65.0
2018,5,15,17,45,426.0,71.5,4.2,13.3,182.5,67.04,42.46
2018,5,15,18,0,352.0,62.0,4.2,12.6,133.0,45.55,35.17
2018,5,15,18,15,276.0,48.5,4.1,12.05,94.5,36.49,26.71
2018,5,15,18,30,200.0,35.0,4.0,11.5,56.0,26.95,17.44
2018,5,15,18,45,115.5,21.5,3.85,10.95,32.0,16.89,1.65
2018,5,15,19,0,31.0,8.0,3.7,10.4,8.0,7.86,0.0
2018,5,15,19,15,15.5,4.0,3.6,10.1,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,1.55,6.4,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,1.6,6.5,6.0,9.37,0.0
2018,5,16,5,15,168.5,19.5,1.75,6.9,33.5,47.35,0.0
2018,5,16,5,30,300.0,33.0,1.9,7.3,61.0,102.58,65.46
2018,5,16,5,45,408.5,41.0,2.05,7.75,104.5,156.01,113.1
2018,5,16,6,0,517.0,49.0,2.2,8.2,148.0,221.11,170.52
2018,5,16,6,15,584.0,55.5,2.2,8.6,199.0,281.0,224.77
2018,5,16,6,30,651.0,62.0,2.2,9.0,250.0,347.53,283.51
2018,5,16,6,45,696.5,66.0,2.2,9.45,303.5,406.37,334.58
2018,5,16,7,0,742.0,70.0,2.2,9.9,357.0,470.12,387.83
2018,5,16,7,15,773.5,73.5,2.15,10.4,410.5,528.62,434.84
2018,5,16,7,30,805.0,77.0,2.1,10.9,464.0,588.68,481.31
2018,5,16,7,45,801.5,87.5,2.05,11.35,508.5,634.58,515.04
2018,5,16,8,0,798.0,98.0,2.0,11.8,553.0,678.27,545.47
2018,5,16,8,15,615.5,166.0,2.05,12.25,534.5,650.19,519.8
2018,5,16,8,30,433.0,234.0,2.1,12.7,516.0,599.97,477.05
2018,5,16,8,45,316.5,288.0,2.1,13.2,501.5,569.65,449.9
2018,5,16,9,0,200.0,342.0,2.1,13.7,487.0,529.96,415.22
2018,5,16,9,15,219.0,360.5,2.2,14.05,527.5,571.33,445.51
2018,5,16,9,30,238.0,379.0,2.3,14.4,568.0,612.98,475.08
2018,5,16,9,45,272.5,380.5,2.4,14.8,605.5,659.22,508.17
2018,5,16,10,0,307.0,382.0,2.5,15.2,643.0,697.79,535.52
2018,5,16,10,15,220.0,404.0,2.6,15.45,594.0,632.41,485.08
2018,5,16,10,30,133.0,426.0,2.7,15.7,545.0,571.63,437.77
2018,5,16,10,45,164.5,435.0,2.85,16.0,585.5,611.91,467.96
2018,5,16,11,0,196.0,444.0,3.0,16.3,626.0,651.89,497.06
2018,5,16,11,15,492.5,323.0,3.1,16.45,787.5,834.93,636.54
2018,5,16,11,30,789.0,202.0,3.2,16.6,949.0,1000.71,753.68
2018,5,16,11,45,874.0,157.5,3.3,16.75,988.5,1028.23,770.82
2018,5,16,12,0,959.0,113.0,3.4,16.9,1028.0,1058.39,790.99
2018,5,16,12,15,812.5,185.0,3.5,16.95,958.5,980.35,738.98
2018,5,16,12,30,666.0,257.0,3.6,17.0,889.0,900.73,685.66
2018,5,16,12,45,575.5,304.5,3.75,17.0,846.0,847.11,646.85
2018,5,16,13,0,485.0,352.0,3.9,17.0,803.0,795.61,608.69
2018,5,16,13,15,666.0,257.0,3.95,16.95,863.0,847.39,651.85
2018,5,16,13,30,847.0,162.0,4.0,16.9,923.0,886.5,680.93
2018,5,16,13,45,885.5,138.0,4.05,16.85,914.0,864.35,666.14
2018,5,16,14,0,924.0,114.0,4.1,16.8,905.0,839.63,649.92
2018,5,16,14,15,917.0,112.0,4.05,16.65,872.5,796.59,620.33
2018,5,16,14,30,910.0,110.0,4.0,16.5,840.0,751.72,589.25
2018,5,16,14,45,901.5,107.5,4.0,16.35,801.5,703.76,554.88
2018,5,16,15,0,893.0,105.0,4.0,16.2,763.0,654.52,517.46
2018,5,16,15,15,879.5,102.0,4.0,16.2,718.5,600.91,475.47
2018,5,16,15,30,866.0,99.0,4.0,16.2,674.0,546.96,432.1
2018,5,16,15,45,850.5,95.5,4.0,15.75,626.0,489.09,385.2
2018,5,16,16,0,835.0,92.0,4.0,15.3,578.0,433.76,338.73
2018,5,16,16,15,814.5,88.0,3.95,14.95,527.0,376.8,289.48
2018,5,16,16,30,794.0,84.0,3.9,14.6,476.0,321.3,240.26
2018,5,16,16,45,764.0,80.0,3.9,14.25,423.0,265.05,190.11
2018,5,16,17,0,734.0,76.0,3.9,13.9,370.0,211.78,142.79
2018,5,16,17,15,692.0,71.0,3.8,13.4,316.5,156.13,96.04
2018,5,16,17,30,650.0,66.0,3.7,12.9,263.0,107.85,59.88
2018,5,16,17,45,588.0,59.5,3.65,12.4,212.0,62.45,34.6
2018,5,16,18,0,526.0,53.0,3.6,11.9,161.0,37.71,28.27
2018,5,16,18,15,428.0,44.5,3.35,11.3,116.0,33.22,23.94
2018,5,16,18,30,330.0,36.0,3.1,10.7,71.0,28.52,18.96
2018,5,16,18,45,197.0,23.0,2.9,10.15,41.0,18.76,3.86
2018,5,16,19,0,64.0,10.0,2.7,9.6,11.0,9.83,0.0
2018,5,16,19,15,32.0,5.0,2.65,9.25,5.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,5,17,4,45,20.5,4.0,2.05,6.55,4.0,0.0,0.0
2018,5,17,5,0,41.0,8.0,2.1,6.6,8.0,11.76,0.0
2018,5,17,5,15,163.5,21.0,2.15,6.95,34.5,48.52,0.0
2018,5,17,5,30,286.0,34.0,2.2,7.3,61.0,101.11,65.33
2018,5,17,5,45,389.0,43.5,2.3,7.65,104.5,154.08,112.41
2018,5,17,6,0,492.0,53.0,2.4,8.0,148.0,218.19,169.06
2018,5,17,6,15,558.5,59.5,2.4,8.55,198.0,276.7,221.92
2018,5,17,6,30,625.0,66.0,2.4,9.1,248.0,341.76,279.25
2018,5,17,6,45,670.0,71.0,2.4,9.6,301.0,401.3,330.76
2018,5,17,7,0,715.0,76.0,2.4,10.1,354.0,463.25,382.53
2018,5,17,7,15,747.0,79.5,2.35,10.7,406.5,520.75,428.72
2018,5,17,7,30,779.0,83.0,2.3,11.3,459.0,579.89,474.47
2018,5,17,7,45,802.5,86.5,2.25,11.9,510.5,634.71,515.25
2018,5,17,8,0,826.0,90.0,2.2,12.5,562.0,689.75,553.77
2018,5,17,8,15,844.0,92.0,2.2,13.05,610.0,738.94,586.52
2018,5,17,8,30,862.0,94.0,2.2,13.6,658.0,783.4,615.25
2018,5,17,8,45,875.0,96.5,2.15,14.2,702.0,826.92,642.29
2018,5,17,9,0,888.0,99.0,2.1,14.8,746.0,868.75,667.59
2018,5,17,9,15,899.5,100.0,2.1,15.4,785.5,905.69,689.59
2018,5,17,9,30,911.0,101.0,2.1,16.0,825.0,940.39,709.82
2018,5,17,9,45,919.5,101.5,2.1,16.55,858.0,969.32,726.11
2018,5,17,10,0,928.0,102.0,2.1,17.1,891.0,995.47,740.51
2018,5,17,10,15,933.5,102.5,2.2,17.6,917.0,1015.78,752.38
2018,5,17,10,30,939.0,103.0,2.3,18.1,943.0,1032.92,762.27
2018,5,17,10,45,943.0,103.5,2.35,18.55,962.5,1045.31,768.71
2018,5,17,11,0,947.0,104.0,2.4,19.0,982.0,1054.32,773.1
2018,5,17,11,15,949.0,104.0,2.55,19.3,993.5,1057.38,775.35
2018,5,17,11,30,951.0,104.0,2.7,19.6,1005.0,1056.97,775.45
2018,5,17,11,45,951.5,104.5,2.8,19.85,1009.5,1052.11,772.38
2018,5,17,12,0,952.0,105.0,2.9,20.1,1014.0,1043.82,767.19
2018,5,17,12,15,950.5,105.0,3.1,20.2,1010.0,1029.69,759.59
2018,5,17,12,30,949.0,105.0,3.3,20.3,1006.0,1012.29,749.76
2018,5,17,12,45,946.0,104.5,3.45,20.4,994.0,989.79,736.08
2018,5,17,13,0,943.0,104.0,3.6,20.5,982.0,964.26,720.28
2018,5,17,13,15,938.5,104.0,3.7,20.4,963.5,934.98,702.05
2018,5,17,13,30,934.0,104.0,3.8,20.3,945.0,902.98,681.84
2018,5,17,13,45,928.0,103.0,3.95,20.25,918.5,866.22,658.25
2018,5,17,14,0,922.0,102.0,4.1,20.2,892.0,827.18,632.78
2018,5,17,14,15,914.0,100.5,4.2,19.95,859.5,784.05,604.32
2018,5,17,14,30,906.0,99.0,4.3,19.7,827.0,739.19,574.21
2018,5,17,14,45,895.5,97.5,4.4,19.45,788.5,691.13,540.97
2018,5,17,15,0,885.0,96.0,4.5,19.2,750.0,641.99,504.35
2018,5,17,15,15,872.0,94.5,4.5,19.2,707.0,590.55,464.08
2018,5,17,15,30,859.0,93.0,4.5,19.2,664.0,538.73,422.47
2018,5,17,15,45,842.0,90.5,4.55,18.45,616.5,483.95,378.66
2018,5,17,16,0,825.0,88.0,4.6,17.7,569.0,426.93,331.63
2018,5,17,16,15,803.0,84.5,4.6,17.15,518.5,370.48,283.26
2018,5,17,16,30,781.0,81.0,4.6,16.6,468.0,315.64,235.02
2018,5,17,16,45,726.0,82.0,4.6,16.0,410.5,258.26,185.09
2018,5,17,17,0,671.0,83.0,4.6,15.4,353.0,203.65,138.09
2018,5,17,17,15,596.0,81.0,4.55,14.7,295.5,151.94,96.37
2018,5,17,17,30,521.0,79.0,4.5,14.0,238.0,108.68,65.43
2018,5,17,17,45,411.0,69.5,4.4,13.3,180.0,66.63,41.65
2018,5,17,18,0,301.0,60.0,4.3,12.6,122.0,43.77,33.61
2018,5,17,18,15,220.0,45.5,4.15,12.0,84.0,33.9,24.49
2018,5,17,18,30,139.0,31.0,4.0,11.4,46.0,23.53,14.66
2018,5,17,18,45,79.5,19.0,3.85,10.8,26.5,16.1,3.44
2018,5,17,19,0,20.0,7.0,3.7,10.2,7.0,6.88,0.0
2018,5,17,19,15,10.0,3.5,3.65,9.95,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,18,4,45,1.0,0.5,2.5,7.3,0.5,0.0,0.0
2018,5,18,5,0,2.0,1.0,2.5,7.3,1.0,1.18,0.0
2018,5,18,5,15,1.0,5.5,2.55,7.5,5.5,5.45,0.0
2018,5,18,5,30,0.0,10.0,2.6,7.7,10.0,9.64,2.23
2018,5,18,5,45,10.0,17.5,2.6,7.9,19.5,19.58,10.84
2018,5,18,6,0,20.0,25.0,2.6,8.1,29.0,30.54,20.48
2018,5,18,6,15,20.0,32.5,2.6,8.45,37.5,38.93,28.12
2018,5,18,6,30,20.0,40.0,2.6,8.8,46.0,47.4,35.66
2018,5,18,6,45,10.5,70.5,2.6,9.15,73.5,73.2,57.93
2018,5,18,7,0,1.0,101.0,2.6,9.5,101.0,99.32,79.9
2018,5,18,7,15,1.5,116.0,2.6,10.1,116.5,114.48,92.22
2018,5,18,7,30,2.0,131.0,2.6,10.7,132.0,129.7,104.39
2018,5,18,7,45,4.5,146.0,2.6,11.25,148.5,146.29,117.59
2018,5,18,8,0,7.0,161.0,2.6,11.8,165.0,163.1,130.8
2018,5,18,8,15,39.5,173.0,2.55,12.5,198.5,203.99,164.38
2018,5,18,8,30,72.0,185.0,2.5,13.2,232.0,249.44,200.99
2018,5,18,8,45,103.0,181.5,2.5,13.85,254.0,273.38,220.15
2018,5,18,9,0,134.0,178.0,2.5,14.5,276.0,305.56,245.61
2018,5,18,9,15,169.5,195.0,2.5,15.1,325.5,358.65,286.88
2018,5,18,9,30,205.0,212.0,2.5,15.7,375.0,413.06,328.23
2018,5,18,9,45,238.5,255.0,2.5,16.3,452.5,494.2,388.13
2018,5,18,10,0,272.0,298.0,2.5,16.9,530.0,575.58,446.38
2018,5,18,10,15,326.5,327.5,2.55,17.4,614.0,662.91,508.53
2018,5,18,10,30,381.0,357.0,2.6,17.9,698.0,757.51,573.88
2018,5,18,10,45,500.5,323.0,2.65,18.4,781.5,842.83,634.39
2018,5,18,11,0,620.0,289.0,2.7,18.9,865.0,929.09,694.05
2018,5,18,11,15,655.5,285.5,2.8,19.25,901.5,960.35,714.4
2018,5,18,11,30,691.0,282.0,2.9,19.6,938.0,989.04,733.44
2018,5,18,11,45,750.0,243.5,2.95,20.0,958.5,1002.84,741.69
2018,5,18,12,0,809.0,205.0,3.0,20.4,979.0,1009.23,744.99
2018,5,18,12,15,847.5,177.5,3.1,20.6,985.5,1007.37,744.02
2018,5,18,12,30,886.0,150.0,3.2,20.8,992.0,997.02,737.59
2018,5,18,12,45,817.0,194.5,3.3,21.05,964.0,962.32,714.92
2018,5,18,13,0,748.0,239.0,3.4,21.3,936.0,925.01,690.51
2018,5,18,13,15,780.0,210.0,3.5,21.3,924.5,902.99,676.96
2018,5,18,13,30,812.0,181.0,3.6,21.3,913.0,876.01,659.82
2018,5,18,13,45,670.5,246.0,3.75,21.3,839.0,795.1,603.61
2018,5,18,14,0,529.0,311.0,3.9,21.3,765.0,719.54,547.55
2018,5,18,14,15,449.5,331.0,3.95,21.1,707.0,655.76,501.09
2018,5,18,14,30,370.0,351.0,4.0,20.9,649.0,597.05,457.54
2018,5,18,14,45,341.5,340.0,4.05,20.75,605.0,549.14,422.63
2018,5,18,15,0,313.0,329.0,4.1,20.6,561.0,503.06,388.51
2018,5,18,15,15,295.5,311.0,4.1,20.6,519.5,459.0,355.36
2018,5,18,15,30,278.0,293.0,4.1,20.6,478.0,416.26,322.72
2018,5,18,15,45,177.0,267.0,4.15,19.9,381.5,330.62,257.35
2018,5,18,16,0,76.0,241.0,4.2,19.2,285.0,255.83,199.9
2018,5,18,16,15,218.0,197.5,4.2,18.65,309.0,258.34,200.91
2018,5,18,16,30,360.0,154.0,4.2,18.1,333.0,247.82,188.81
2018,5,18,16,45,463.0,124.0,4.2,17.6,328.0,226.48,166.41
2018,5,18,17,0,566.0,94.0,4.2,17.1,323.0,193.03,132.61
2018,5,18,17,15,529.0,89.0,4.15,16.35,279.0,150.1,97.11
2018,5,18,17,30,492.0,84.0,4.1,15.6,235.0,111.41,68.33
2018,5,18,17,45,481.5,70.5,4.0,14.85,195.5,70.36,42.45
2018,5,18,18,0,471.0,57.0,3.9,14.1,156.0,40.95,30.9
2018,5,18,18,15,367.0,48.0,3.75,13.4,112.0,36.18,26.37
2018,5,18,18,30,263.0,39.0,3.6,12.7,68.0,30.07,20.26
2018,5,18,18,45,155.0,25.0,3.4,12.0,40.0,19.68,6.37
2018,5,18,19,0,47.0,11.0,3.2,11.3,12.0,10.81,0.0
2018,5,18,19,15,23.5,5.5,3.15,10.95,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,3.2,7.35,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,3.2,7.4,2.0,1.97,0.0
2018,5,19,5,15,0.0,6.0,3.2,7.5,6.0,5.78,0.0
2018,5,19,5,30,0.0,10.0,3.2,7.6,10.0,9.64,2.27
2018,5,19,5,45,0.0,17.0,3.2,7.75,17.0,16.39,8.44
2018,5,19,6,0,0.0,24.0,3.2,7.9,24.0,23.15,14.52
2018,5,19,6,15,0.0,31.5,3.2,8.1,31.5,30.4,20.96
2018,5,19,6,30,0.0,39.0,3.2,8.3,39.0,37.65,27.3
2018,5,19,6,45,0.5,64.5,3.25,8.55,64.5,62.58,48.83
2018,5,19,7,0,1.0,90.0,3.3,8.8,90.0,88.13,70.57
2018,5,19,7,15,32.0,115.0,3.3,9.2,130.5,133.87,109.58
2018,5,19,7,30,63.0,140.0,3.3,9.6,171.0,180.31,148.66
2018,5,19,7,45,145.5,155.5,3.35,10.05,236.5,259.29,215.19
2018,5,19,8,0,228.0,171.0,3.4,10.5,302.0,346.32,286.78
2018,5,19,8,15,248.0,194.5,3.45,11.15,348.0,395.58,324.94
2018,5,19,8,30,268.0,218.0,3.5,11.8,394.0,445.66,363.1
2018,5,19,8,45,241.5,255.0,3.55,12.5,421.5,472.67,381.1
2018,5,19,9,0,215.0,292.0,3.6,13.2,449.0,496.94,396.73
2018,5,19,9,15,193.5,313.5,3.65,13.85,460.5,498.52,395.5
2018,5,19,9,30,172.0,335.0,3.7,14.5,472.0,506.0,398.72
2018,5,19,9,45,222.0,349.5,3.75,15.15,534.0,579.11,453.23
2018,5,19,10,0,272.0,364.0,3.8,15.8,596.0,645.35,501.35
2018,5,19,10,15,329.5,365.0,3.85,16.25,654.5,705.3,544.91
2018,5,19,10,30,387.0,366.0,3.9,16.7,713.0,772.62,592.85
2018,5,19,10,45,563.5,295.0,3.95,17.1,812.5,876.27,670.19
2018,5,19,11,0,740.0,224.0,4.0,17.5,912.0,982.38,744.44
2018,5,19,11,15,836.0,175.0,4.1,17.75,961.5,1023.72,771.2
2018,5,19,11,30,932.0,126.0,4.2,18.0,1011.0,1061.07,795.64
2018,5,19,11,45,932.0,126.5,4.25,18.2,1015.0,1055.7,791.26
2018,5,19,12,0,932.0,127.0,4.3,18.4,1019.0,1046.98,785.09
2018,5,19,12,15,929.0,129.0,4.4,18.4,1015.5,1033.54,776.8
2018,5,19,12,30,926.0,131.0,4.5,18.4,1012.0,1016.94,766.78
2018,5,19,12,45,882.0,150.5,4.6,18.45,982.0,975.97,739.91
2018,5,19,13,0,838.0,170.0,4.7,18.5,952.0,937.48,714.63
2018,5,19,13,15,632.5,258.0,4.75,18.35,841.5,819.6,631.61
2018,5,19,13,30,427.0,346.0,4.8,18.2,731.0,707.57,546.28
2018,5,19,13,45,468.5,305.5,4.9,18.05,717.5,686.21,533.82
2018,5,19,14,0,510.0,265.0,5.0,17.9,704.0,661.06,517.77
2018,5,19,14,15,608.5,220.0,5.05,17.6,724.5,670.47,528.02
2018,5,19,14,30,707.0,175.0,5.1,17.3,745.0,670.88,530.94
2018,5,19,14,45,784.5,147.0,5.1,17.0,751.5,664.9,527.6
2018,5,19,15,0,862.0,119.0,5.1,16.7,758.0,649.81,516.69
2018,5,19,15,15,848.0,116.0,5.1,16.7,714.0,597.05,474.78
2018,5,19,15,30,834.0,113.0,5.1,16.7,670.0,544.11,431.85
2018,5,19,15,45,814.0,110.5,5.05,15.9,622.0,488.84,387.08
2018,5,19,16,0,794.0,108.0,5.0,15.1,574.0,434.51,341.66
2018,5,19,16,15,755.5,107.5,4.9,14.6,519.5,373.81,289.73
2018,5,19,16,30,717.0,107.0,4.8,14.1,465.0,318.72,241.47
2018,5,19,16,45,674.5,103.5,4.75,13.6,411.0,263.6,193.02
2018,5,19,17,0,632.0,100.0,4.7,13.1,357.0,212.88,148.67
2018,5,19,17,15,554.0,96.0,4.55,12.45,298.0,161.05,106.71
2018,5,19,17,30,476.0,92.0,4.4,11.8,239.0,117.78,75.3
2018,5,19,17,45,370.5,78.0,4.3,11.2,179.5,73.44,48.13
2018,5,19,18,0,265.0,64.0,4.2,10.6,120.0,46.71,36.56
2018,5,19,18,15,171.0,41.5,4.05,10.05,74.0,30.59,21.78
2018,5,19,18,30,77.0,19.0,3.9,9.5,28.0,13.99,6.58
2018,5,19,18,45,40.0,11.0,3.8,8.95,15.5,9.51,0.61
2018,5,19,19,0,3.0,3.0,3.7,8.4,3.0,2.95,0.0
2018,5,19,19,15,1.5,1.5,3.6,8.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,6.2,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,6.3,2.0,1.97,0.0
2018,5,20,5,15,0.0,5.5,2.9,6.55,5.5,5.3,0.0
2018,5,20,5,30,0.0,9.0,3.0,6.8,9.0,8.67,1.53
2018,5,20,5,45,0.0,15.0,3.05,7.0,15.0,14.46,6.82
2018,5,20,6,0,0.0,21.0,3.1,7.2,21.0,20.26,12.05
2018,5,20,6,15,0.0,23.5,3.1,7.65,23.5,22.67,14.24
2018,5,20,6,30,0.0,26.0,3.1,8.1,26.0,25.09,16.34
2018,5,20,6,45,0.0,30.0,3.1,8.55,30.0,28.96,19.65
2018,5,20,7,0,0.0,34.0,3.1,9.0,34.0,32.83,22.89
2018,5,20,7,15,0.0,53.0,3.05,9.55,53.0,51.21,38.55
2018,5,20,7,30,0.0,72.0,3.0,10.1,72.0,69.62,53.97
2018,5,20,7,45,2.5,114.0,3.0,10.7,115.5,112.65,89.87
2018,5,20,8,0,5.0,156.0,3.0,11.3,159.0,156.57,125.72
2018,5,20,8,15,7.0,173.5,3.0,11.7,178.0,175.66,140.73
2018,5,20,8,30,9.0,191.0,3.0,12.1,197.0,194.88,155.73
2018,5,20,8,45,11.0,208.5,3.0,12.55,216.5,214.23,170.65
2018,5,20,9,0,13.0,226.0,3.0,13.0,236.0,233.68,185.49
2018,5,20,9,15,19.0,259.0,3.05,13.2,274.0,272.46,215.78
2018,5,20,9,30,25.0,292.0,3.1,13.4,312.0,318.9,251.57
2018,5,20,9,45,34.0,321.5,3.15,13.65,350.0,358.03,281.34
2018,5,20,10,0,43.0,351.0,3.2,13.9,388.0,397.33,310.9
2018,5,20,10,15,47.0,373.0,3.3,14.15,414.5,423.98,330.47
2018,5,20,10,30,51.0,395.0,3.4,14.4,441.0,450.44,349.82
2018,5,20,10,45,53.5,405.0,3.5,14.7,454.0,462.68,358.39
2018,5,20,11,0,56.0,415.0,3.6,15.0,467.0,474.66,366.83
2018,5,20,11,15,69.5,431.0,3.7,15.25,496.5,503.49,388.28
2018,5,20,11,30,83.0,447.0,3.8,15.5,526.0,531.85,409.2
2018,5,20,11,45,119.5,461.5,3.9,15.75,576.0,586.94,450.44
2018,5,20,12,0,156.0,476.0,4.0,16.0,626.0,634.13,485.39
2018,5,20,12,15,175.0,460.5,4.1,16.05,628.0,632.54,485.03
2018,5,20,12,30,194.0,445.0,4.2,16.1,630.0,629.91,484.18
2018,5,20,12,45,302.5,431.5,4.3,16.15,716.0,715.0,549.62
2018,5,20,13,0,411.0,418.0,4.4,16.2,802.0,790.74,606.86
2018,5,20,13,15,324.5,420.0,4.5,16.0,719.5,702.3,541.8
2018,5,20,13,30,238.0,422.0,4.6,15.8,637.0,617.55,478.87
2018,5,20,13,45,290.0,402.5,4.7,15.6,657.5,630.95,491.7
2018,5,20,14,0,342.0,383.0,4.8,15.4,678.0,640.26,500.9
2018,5,20,14,15,297.5,385.0,4.85,15.0,634.5,592.81,465.4
2018,5,20,14,30,253.0,387.0,4.9,14.6,591.0,547.95,431.66
2018,5,20,14,45,283.0,359.0,4.95,14.2,577.5,528.15,418.49
2018,5,20,15,0,313.0,331.0,5.0,13.8,564.0,505.44,402.51
2018,5,20,15,15,214.5,309.5,5.0,13.8,465.0,413.31,329.75
2018,5,20,15,30,116.0,288.0,5.0,13.8,366.0,329.08,262.68
2018,5,20,15,45,70.0,226.5,4.9,12.9,272.5,246.05,197.19
2018,5,20,16,0,24.0,165.0,4.8,12.0,179.0,165.98,132.85
2018,5,20,16,15,73.5,173.0,4.7,11.55,211.0,189.21,152.0
2018,5,20,16,30,123.0,181.0,4.6,11.1,243.0,203.59,162.89
2018,5,20,16,45,122.5,147.0,4.5,10.7,203.0,165.46,130.85
2018,5,20,17,0,122.0,113.0,4.4,10.3,163.0,127.72,98.79
2018,5,20,17,15,98.0,103.5,4.3,9.95,140.0,107.56,82.58
2018,5,20,17,30,74.0,94.0,4.2,9.6,117.0,89.94,69.02
2018,5,20,17,45,43.0,79.0,4.1,9.25,92.0,73.56,57.04
2018,5,20,18,0,12.0,64.0,4.0,8.9,67.0,59.81,48.68
2018,5,20,18,15,6.0,45.5,3.9,8.65,47.0,43.14,33.21
2018,5,20,18,30,0.0,27.0,3.8,8.4,27.0,26.07,17.28
2018,5,20,18,45,0.0,16.0,3.7,8.15,16.0,15.44,5.06
2018,5,20,19,0,0.0,5.0,3.6,7.9,5.0,4.91,0.0
2018,5,20,19,15,0.0,2.5,3.6,7.8,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.0,2.35,7.05,3.0,0.0,0.0
2018,5,21,5,0,16.0,6.0,2.3,7.1,6.0,7.49,0.0
2018,5,21,5,15,68.5,17.0,2.25,7.25,23.5,29.35,4.2
2018,5,21,5,30,121.0,28.0,2.2,7.4,41.0,61.03,40.2
2018,5,21,5,45,106.0,27.0,2.15,7.5,42.5,61.45,43.81
2018,5,21,6,0,91.0,26.0,2.1,7.6,44.0,60.65,45.13
2018,5,21,6,15,45.5,24.0,2.0,7.85,33.0,43.18,31.61
2018,5,21,6,30,0.0,22.0,1.9,8.1,22.0,21.22,12.97
2018,5,21,6,45,0.0,35.5,1.8,8.3,35.5,34.27,24.33
2018,5,21,7,0,0.0,49.0,1.7,8.5,49.0,47.33,35.53
2018,5,21,7,15,0.0,61.0,1.6,8.85,61.0,58.96,45.32
2018,5,21,7,30,0.0,73.0,1.5,9.2,73.0,70.59,54.97
2018,5,21,7,45,0.0,84.5,1.35,9.6,84.5,81.74,64.08
2018,5,21,8,0,0.0,96.0,1.2,10.0,96.0,92.99,73.15
2018,5,21,8,15,1.5,119.5,1.1,10.65,120.5,117.34,92.91
2018,5,21,8,30,3.0,143.0,1.0,11.3,145.0,141.88,112.42
2018,5,21,8,45,3.5,146.5,0.9,11.95,149.0,145.78,114.9
2018,5,21,9,0,4.0,150.0,0.8,12.6,153.0,149.73,117.46
2018,5,21,9,15,5.0,159.5,0.75,13.35,163.5,160.1,125.14
2018,5,21,9,30,6.0,169.0,0.7,14.1,174.0,170.52,132.74
2018,5,21,9,45,8.5,191.0,0.7,14.85,198.0,194.78,151.18
2018,5,21,10,0,11.0,213.0,0.7,15.6,222.0,219.14,169.34
2018,5,21,10,15,12.5,229.0,0.8,16.25,240.0,236.59,182.16
2018,5,21,10,30,14.0,245.0,0.9,16.9,258.0,254.01,194.88
2018,5,21,10,45,15.5,261.0,1.0,17.55,275.5,271.38,207.47
2018,5,21,11,0,17.0,277.0,1.1,18.2,293.0,288.68,219.91
2018,5,21,11,15,99.5,277.5,1.25,18.65,372.0,382.74,293.11
2018,5,21,11,30,182.0,278.0,1.4,19.1,451.0,469.75,358.83
2018,5,21,11,45,214.0,272.5,1.6,19.6,477.0,493.37,376.41
2018,5,21,12,0,246.0,267.0,1.8,20.1,503.0,515.73,393.41
2018,5,21,12,15,214.0,280.5,2.0,20.35,485.5,493.6,376.36
2018,5,21,12,30,182.0,294.0,2.2,20.6,468.0,471.36,359.34
2018,5,21,12,45,199.0,301.0,2.4,20.8,489.0,488.73,372.78
2018,5,21,13,0,216.0,308.0,2.6,21.0,510.0,504.57,384.85
2018,5,21,13,15,202.5,315.5,2.8,21.0,502.0,492.19,375.77
2018,5,21,13,30,189.0,323.0,3.0,21.0,494.0,479.78,366.74
2018,5,21,13,45,279.0,290.0,3.15,21.05,534.5,513.82,394.98
2018,5,21,14,0,369.0,257.0,3.3,21.1,575.0,542.63,418.72
2018,5,21,14,15,557.5,208.0,3.45,20.9,668.5,621.54,480.89
2018,5,21,14,30,746.0,159.0,3.6,20.7,762.0,685.25,530.3
2018,5,21,14,45,718.5,149.5,3.75,20.5,708.5,624.52,485.83
2018,5,21,15,0,691.0,140.0,3.9,20.3,655.0,564.68,441.58
2018,5,21,15,15,692.5,135.0,3.9,20.3,625.5,525.37,411.03
2018,5,21,15,30,694.0,130.0,3.9,20.3,596.0,486.07,379.51
2018,5,21,15,45,692.0,125.0,4.05,19.55,561.5,443.87,346.05
2018,5,21,16,0,690.0,120.0,4.2,18.8,527.0,400.95,310.75
2018,5,21,16,15,669.5,116.0,4.25,18.2,482.5,351.49,269.07
2018,5,21,16,30,649.0,112.0,4.3,17.6,438.0,303.61,227.67
2018,5,21,16,45,582.5,110.5,4.35,17.0,379.5,247.64,180.54
2018,5,21,17,0,516.0,109.0,4.4,16.4,321.0,198.79,139.85
2018,5,21,17,15,497.5,99.0,4.35,15.6,280.0,157.27,104.77
2018,5,21,17,30,479.0,89.0,4.3,14.8,239.0,117.35,73.71
2018,5,21,17,45,431.5,78.0,4.25,13.95,194.5,77.52,48.8
2018,5,21,18,0,384.0,67.0,4.2,13.1,150.0,48.98,38.23
2018,5,21,18,15,302.0,54.5,4.05,12.35,109.0,40.86,30.72
2018,5,21,18,30,220.0,42.0,3.9,11.6,68.0,32.31,22.49
2018,5,21,18,45,128.0,26.0,3.75,10.8,39.5,20.34,8.88
2018,5,21,19,0,36.0,10.0,3.6,10.0,11.0,9.83,0.0
2018,5,21,19,15,18.0,5.0,3.55,9.65,5.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,7.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,7.3,2.0,1.97,0.0
2018,5,22,5,15,10.5,8.5,2.55,7.55,9.5,10.25,0.0
2018,5,22,5,30,21.0,15.0,2.6,7.8,17.0,19.94,10.11
2018,5,22,5,45,10.5,23.0,2.6,8.05,24.0,25.11,15.63
2018,5,22,6,0,0.0,31.0,2.6,8.3,31.0,29.92,20.4
2018,5,22,6,15,0.0,45.0,2.55,8.65,45.0,43.46,32.29
2018,5,22,6,30,0.0,59.0,2.5,9.0,59.0,57.02,44.01
2018,5,22,6,45,2.5,90.0,2.45,9.35,91.0,89.15,71.48
2018,5,22,7,0,5.0,121.0,2.4,9.7,123.0,121.84,98.91
2018,5,22,7,15,4.0,130.5,2.3,10.25,132.0,130.64,105.68
2018,5,22,7,30,3.0,140.0,2.2,10.8,141.0,139.4,112.32
2018,5,22,7,45,2.5,142.0,2.1,11.35,143.0,140.82,112.81
2018,5,22,8,0,2.0,144.0,2.0,11.9,145.0,142.29,113.36
2018,5,22,8,15,2.5,146.5,1.95,12.55,148.0,145.04,114.97
2018,5,22,8,30,3.0,149.0,1.9,13.2,151.0,147.87,116.64
2018,5,22,8,45,4.5,163.0,1.9,13.8,166.0,163.06,128.36
2018,5,22,9,0,6.0,177.0,1.9,14.4,181.0,178.35,139.99
2018,5,22,9,15,9.5,206.5,1.95,15.0,213.5,211.01,165.32
2018,5,22,9,30,13.0,236.0,2.0,15.6,246.0,243.87,190.36
2018,5,22,9,45,14.0,244.0,2.1,16.2,255.5,252.91,196.61
2018,5,22,10,0,15.0,252.0,2.2,16.8,265.0,261.93,202.92
2018,5,22,10,15,16.5,269.0,2.3,17.2,283.5,280.44,216.63
2018,5,22,10,30,18.0,286.0,2.4,17.6,302.0,298.9,230.19
2018,5,22,10,45,83.5,274.0,2.55,18.05,351.5,364.18,282.07
2018,5,22,11,0,149.0,262.0,2.7,18.5,401.0,422.79,327.95
2018,5,22,11,15,198.5,255.5,2.85,18.7,443.0,464.61,360.49
2018,5,22,11,30,248.0,249.0,3.0,18.9,485.0,512.32,397.0
2018,5,22,11,45,282.5,258.5,3.1,19.15,528.5,553.21,427.25
2018,5,22,12,0,317.0,268.0,3.2,19.4,572.0,592.32,455.95
2018,5,22,12,15,286.5,289.0,3.35,19.45,563.0,577.76,444.13
2018,5,22,12,30,256.0,310.0,3.5,19.5,554.0,558.11,428.96
2018,5,22,12,45,254.5,307.0,3.6,19.55,547.5,546.67,420.86
2018,5,22,13,0,253.0,304.0,3.7,19.6,541.0,534.44,412.13
2018,5,22,13,15,256.0,309.5,3.8,19.5,545.5,533.82,412.09
2018,5,22,13,30,259.0,315.0,3.9,19.4,550.0,532.11,411.2
2018,5,22,13,45,396.5,268.0,3.95,19.3,616.0,591.45,459.27
2018,5,22,14,0,534.0,221.0,4.0,19.2,682.0,638.96,497.56
2018,5,22,14,15,696.5,169.0,4.0,18.95,747.5,689.31,537.79
2018,5,22,14,30,859.0,117.0,4.0,18.7,813.0,726.65,566.61
2018,5,22,14,45,765.0,139.5,4.05,18.5,738.0,646.81,507.21
2018,5,22,15,0,671.0,162.0,4.1,18.3,663.0,572.14,450.21
2018,5,22,15,15,756.5,131.5,4.1,18.3,665.5,561.44,441.99
2018,5,22,15,30,842.0,101.0,4.1,18.3,668.0,542.05,425.68
2018,5,22,15,45,798.0,103.5,4.05,17.65,610.0,477.58,374.29
2018,5,22,16,0,754.0,106.0,4.0,17.0,552.0,418.61,326.0
2018,5,22,16,15,628.0,113.5,3.95,16.55,463.0,334.61,257.85
2018,5,22,16,30,502.0,121.0,3.9,16.1,374.0,265.61,201.62
2018,5,22,16,45,413.0,125.5,3.85,15.65,318.5,217.37,161.95
2018,5,22,17,0,324.0,130.0,3.8,15.2,263.0,177.65,130.38
2018,5,22,17,15,315.5,118.0,3.75,14.55,233.0,145.9,103.58
2018,5,22,17,30,307.0,106.0,3.7,13.9,203.0,115.13,79.19
2018,5,22,17,45,291.5,89.5,3.6,13.3,168.0,81.37,55.75
2018,5,22,18,0,276.0,73.0,3.5,12.7,133.0,53.54,42.38
2018,5,22,18,15,214.0,57.5,3.4,12.05,96.5,43.16,32.82
2018,5,22,18,30,152.0,42.0,3.3,11.4,60.0,34.41,24.4
2018,5,22,18,45,90.0,26.5,3.15,10.8,36.0,22.12,10.66
2018,5,22,19,0,28.0,11.0,3.0,10.2,12.0,10.81,0.0
2018,5,22,19,15,14.0,5.5,2.9,9.85,6.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.75,7.4,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.8,7.5,3.0,2.95,0.0
2018,5,23,5,15,0.0,12.0,1.8,7.7,12.0,11.58,0.01
2018,5,23,5,30,0.0,21.0,1.8,7.9,21.0,20.27,11.23
2018,5,23,5,45,81.0,37.5,1.8,8.15,54.0,63.59,46.41
2018,5,23,6,0,162.0,54.0,1.8,8.4,87.0,111.43,87.0
2018,5,23,6,15,81.0,62.0,1.8,8.8,78.5,94.97,75.68
2018,5,23,6,30,0.0,70.0,1.8,9.2,70.0,68.03,53.43
2018,5,23,6,45,0.0,87.0,1.75,9.55,87.0,84.89,67.73
2018,5,23,7,0,0.0,104.0,1.7,9.9,104.0,101.75,81.71
2018,5,23,7,15,0.5,119.5,1.7,10.55,119.5,117.37,94.32
2018,5,23,7,30,1.0,135.0,1.7,11.2,135.0,133.04,106.75
2018,5,23,7,45,4.5,155.0,1.7,11.85,157.5,155.34,124.5
2018,5,23,8,0,8.0,175.0,1.7,12.5,180.0,177.94,142.21
2018,5,23,8,15,9.0,182.5,1.8,13.1,188.5,186.23,148.14
2018,5,23,8,30,10.0,190.0,1.9,13.7,197.0,194.6,154.16
2018,5,23,8,45,9.5,195.0,2.0,14.3,202.0,199.3,157.16
2018,5,23,9,0,9.0,200.0,2.1,14.9,207.0,203.97,160.15
2018,5,23,9,15,10.0,209.0,2.2,15.45,217.0,213.95,167.41
2018,5,23,9,30,11.0,218.0,2.3,16.0,227.0,223.96,174.64
2018,5,23,9,45,11.0,215.0,2.45,16.5,224.0,221.04,171.81
2018,5,23,10,0,11.0,212.0,2.6,17.0,221.0,218.13,169.05
2018,5,23,10,15,11.5,216.0,2.7,17.4,226.0,222.65,172.17
2018,5,23,10,30,12.0,220.0,2.8,17.8,231.0,227.15,175.26
2018,5,23,10,45,12.0,214.0,2.9,18.25,225.0,221.2,170.24
2018,5,23,11,0,12.0,208.0,3.0,18.7,219.0,215.23,165.28
2018,5,23,11,15,12.5,212.0,3.05,18.95,223.5,219.6,168.44
2018,5,23,11,30,13.0,216.0,3.1,19.2,228.0,223.9,171.55
2018,5,23,11,45,47.0,225.5,3.2,19.45,270.5,270.41,208.67
2018,5,23,12,0,81.0,235.0,3.3,19.7,313.0,316.85,245.15
2018,5,23,12,15,165.5,236.0,3.3,19.85,394.5,401.45,311.9
2018,5,23,12,30,250.0,237.0,3.3,20.0,476.0,483.64,375.17
2018,5,23,12,45,249.5,227.0,3.35,20.15,463.5,466.21,361.93
2018,5,23,13,0,249.0,217.0,3.4,20.3,451.0,448.08,348.58
2018,5,23,13,15,181.5,226.5,3.4,20.3,395.0,386.18,300.16
2018,5,23,13,30,114.0,236.0,3.4,20.3,339.0,329.55,255.28
2018,5,23,13,45,261.5,216.0,3.4,20.3,444.5,429.76,335.74
2018,5,23,14,0,409.0,196.0,3.4,20.3,550.0,516.35,403.4
2018,5,23,14,15,665.0,144.5,3.4,20.2,695.0,642.93,500.73
2018,5,23,14,30,921.0,93.0,3.4,20.1,840.0,748.79,577.49
2018,5,23,14,45,912.5,91.0,3.4,19.95,802.5,701.31,544.0
2018,5,23,15,0,904.0,89.0,3.4,19.8,765.0,652.54,507.82
2018,5,23,15,15,892.0,87.5,3.4,19.8,722.0,601.15,468.32
2018,5,23,15,30,880.0,86.0,3.4,19.8,679.0,549.24,427.35
2018,5,23,15,45,865.0,83.5,3.35,19.35,632.0,494.69,383.78
2018,5,23,16,0,850.0,81.0,3.3,18.9,585.0,440.42,339.03
2018,5,23,16,15,830.5,78.5,3.3,18.45,535.5,384.98,292.11
2018,5,23,16,30,811.0,76.0,3.3,18.0,486.0,327.5,242.38
2018,5,23,16,45,783.5,72.0,3.35,17.6,433.5,271.14,192.85
2018,5,23,17,0,756.0,68.0,3.4,17.2,381.0,217.42,145.49
2018,5,23,17,15,685.5,68.5,3.4,16.6,323.0,163.87,101.67
2018,5,23,17,30,615.0,69.0,3.4,16.0,265.0,114.94,65.39
2018,5,23,17,45,580.0,60.5,3.4,15.35,218.5,70.57,37.78
2018,5,23,18,0,545.0,52.0,3.4,14.7,172.0,35.89,26.38
2018,5,23,18,15,465.5,44.0,3.25,13.95,128.0,31.75,22.52
2018,5,23,18,30,386.0,36.0,3.1,13.2,84.0,27.36,18.15
2018,5,23,18,45,250.5,25.0,3.0,12.4,50.5,19.7,9.17
2018,5,23,19,0,115.0,14.0,2.9,11.6,17.0,13.76,0.0
2018,5,23,19,15,57.5,7.0,2.85,11.15,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
