Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,24,4,45,30.5,5.0,1.35,6.75,5.5,0.0,0.0
2018,5,24,5,0,61.0,10.0,1.5,6.9,11.0,16.05,0.0
2018,5,24,5,15,175.0,23.0,1.55,7.3,39.0,54.65,18.53
2018,5,24,5,30,289.0,36.0,1.6,7.7,67.0,105.78,71.01
2018,5,24,5,45,205.5,31.5,1.65,8.1,59.5,92.99,67.53
2018,5,24,6,0,122.0,27.0,1.7,8.5,52.0,71.72,53.9
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,57.78,43.96
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,35.72,25.48
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,51.69,39.17
2018,5,24,7,0,0.0,70.0,1.7,10.6,70.0,67.67,52.6
2018,5,24,7,15,0.0,77.5,1.7,11.25,77.5,74.94,58.41
2018,5,24,7,30,0.0,85.0,1.7,11.9,85.0,82.22,64.14
2018,5,24,7,45,0.0,93.5,1.75,12.5,93.5,90.57,70.69
2018,5,24,8,0,0.0,102.0,1.8,13.1,102.0,98.92,77.18
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,111.74,87.26
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,124.57,97.22
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,136.66,106.55
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,148.86,115.88
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,152.75,118.54
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,156.7,121.27
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,159.72,123.23
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,162.75,125.2
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,174.15,133.87
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,185.57,142.49
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,182.64,139.84
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,179.68,137.21
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,166.83,127.01
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,154.0,116.84
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,151.96,115.16
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,149.9,113.46
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,178.07,135.59
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,206.06,157.4
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,326.11,249.35
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,442.27,335.61
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,463.86,352.38
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,484.13,368.63
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,479.63,366.38
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,474.37,363.67
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,428.2,329.94
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,383.54,297.0
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,347.29,270.28
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,311.77,243.73
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,282.52,221.58
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,253.14,199.03
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,268.02,211.77
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,276.51,218.98
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,265.6,210.06
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,251.35,197.83
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,224.23,174.59
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,191.05,145.76
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,154.73,115.97
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,120.55,88.79
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,90.42,68.14
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,68.66,56.07
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,49.91,38.95
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,34.14,24.29
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,21.84,11.23
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,9.83,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.98,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,8.89,0.0
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,20.97,10.28
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,16.26,7.72
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,9.64,2.75
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,13.5,6.16
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,17.36,9.52
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,38.62,27.91
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,59.92,46.03
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,76.97,60.23
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,94.38,74.52
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,95.2,74.79
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,96.1,75.17
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,180.29,144.09
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,273.14,217.49
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,310.08,245.66
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,347.88,274.33
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,249.47,196.52
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,147.79,114.81
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,146.9,113.99
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,146.01,112.97
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,159.36,123.48
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,172.73,133.92
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,151.11,116.54
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,129.52,99.2
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,163.41,126.18
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,197.28,152.84
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,188.77,146.02
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,180.25,139.28
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,194.69,150.79
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,209.01,162.15
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,205.69,159.64
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,202.33,157.16
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,212.97,165.75
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,223.5,174.24
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,253.8,198.34
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,283.61,221.96
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,262.25,205.57
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,241.1,189.38
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,237.92,187.42
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,234.46,185.18
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,296.85,237.35
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,345.97,276.95
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,398.01,317.59
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,429.08,338.06
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,377.28,292.7
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,325.71,246.7
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,272.03,198.68
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,218.22,150.74
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,164.29,107.03
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,121.11,75.74
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,79.28,46.95
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,40.8,31.17
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,36.01,26.64
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,30.92,21.57
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,21.81,11.54
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,15.73,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,5.74,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,17.64,4.29
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,30.64,19.05
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,54.05,39.16
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,80.62,62.47
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,63.01,48.67
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,42.61,31.53
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,51.47,39.24
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,59.92,46.26
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,93.24,74.49
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,127.36,102.87
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,92.23,72.85
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,58.02,43.69
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,61.9,46.77
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,65.79,49.81
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,67.26,50.8
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,68.73,51.81
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,70.69,53.21
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,72.64,54.61
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,87.24,66.35
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,101.94,78.07
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,105.4,80.61
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,108.85,83.15
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,111.32,84.93
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,113.78,86.7
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,119.17,90.88
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,124.55,95.03
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,129.91,99.19
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,135.23,103.32
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,148.79,114.08
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,162.24,124.71
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,181.89,140.17
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,201.36,155.42
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,228.43,176.57
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,255.23,197.4
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,328.14,257.43
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,391.51,308.81
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,442.92,351.42
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,482.95,384.52
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,452.69,360.57
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,423.04,337.04
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,421.95,335.98
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,414.91,329.45
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,367.5,290.72
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,325.63,256.2
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,290.77,226.81
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,257.98,198.78
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,226.56,170.54
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,192.8,139.88
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,158.16,109.0
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,121.8,78.62
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,82.06,53.2
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,52.39,41.28
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,42.42,32.17
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,34.44,24.54
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,22.95,12.62
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,12.78,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,8.8,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,40.5,16.43
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,83.64,57.56
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,143.28,106.22
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,220.7,171.42
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,277.89,221.83
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,341.35,276.39
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,389.7,317.37
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,438.21,356.82
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,505.17,409.78
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,575.87,463.99
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,630.34,503.88
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,685.31,542.3
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,732.29,573.14
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,778.03,602.61
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,820.07,629.14
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,865.35,657.56
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,901.75,680.28
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,935.97,701.45
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,965.36,718.69
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,992.12,734.16
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,1012.72,746.45
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,1030.25,756.82
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,1042.58,763.75
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,1051.61,768.66
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,1055.8,771.14
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,1056.58,771.56
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,1051.96,768.43
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,1043.97,763.24
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,1027.95,753.18
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,1008.92,741.23
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,990.15,729.6
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,968.0,715.72
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,939.63,697.62
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,908.53,677.63
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,873.03,654.77
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,835.18,630.08
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,793.61,602.39
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,750.19,573.12
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,703.09,540.9
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,654.79,505.11
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,603.61,466.05
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,551.93,425.59
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,497.84,382.49
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,444.08,338.43
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,386.11,290.0
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,332.33,243.66
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,277.32,195.82
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,224.88,150.1
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,172.99,106.74
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,122.29,67.7
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,76.42,39.46
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,37.97,27.79
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,34.39,24.53
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,30.63,20.84
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,22.63,12.34
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,16.71,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,8.36,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,23.14,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,66.07,27.93
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,122.19,79.89
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,175.05,124.95
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,237.79,178.35
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,295.42,227.9
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,357.92,279.94
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,416.75,327.53
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,478.67,375.63
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,535.32,418.57
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,593.23,461.0
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,644.22,497.51
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,698.04,533.06
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,746.02,564.0
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,793.0,593.83
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,836.8,621.22
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,878.86,647.15
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,914.08,668.72
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,946.8,688.59
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,974.65,704.87
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,999.49,719.23
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,1020.56,732.14
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,1038.47,743.11
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,1051.09,750.34
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,1060.35,755.56
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,1063.66,757.61
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,1063.5,757.62
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,1058.9,754.94
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,1050.86,750.19
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,1037.51,742.44
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,1020.87,732.66
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,999.66,719.95
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,975.41,705.26
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,946.74,687.6
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,915.27,668.02
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,879.48,645.45
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,841.33,621.1
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,799.35,594.27
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,755.5,565.8
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,708.26,534.31
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,659.76,499.49
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,608.01,460.79
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,555.74,420.69
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,501.73,378.77
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,447.98,335.73
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,392.56,290.05
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,335.05,241.69
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,279.65,194.25
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,226.8,148.82
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,173.82,105.11
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,124.86,67.88
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,75.7,37.25
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,35.37,25.11
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,32.49,22.53
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,29.54,19.61
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,22.0,11.8
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,16.71,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,22.56,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,65.49,28.6
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,120.77,79.13
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,173.25,124.03
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,235.3,177.4
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,292.02,226.76
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,354.32,279.35
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,410.69,325.77
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,471.15,373.59
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,527.15,415.89
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,584.45,457.42
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,637.18,493.89
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,686.65,525.2
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,734.22,553.89
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,780.82,581.02
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,823.17,605.09
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,863.84,627.52
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,900.43,647.96
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,934.89,666.82
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,965.13,682.98
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,992.74,697.42
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,1012.66,709.09
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,1029.47,718.98
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,1042.11,726.55
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,1051.39,732.18
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,1055.24,735.78
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,1055.65,737.33
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,1051.64,735.56
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,1044.23,731.79
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,1030.52,725.6
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,1013.57,717.25
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,992.6,705.87
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,968.64,692.46
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,939.38,676.39
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,907.41,658.23
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,872.19,637.15
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,834.69,614.22
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,793.0,588.41
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,749.53,560.91
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,702.79,530.71
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,654.91,496.91
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,603.54,458.41
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,551.69,418.57
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,498.31,378.27
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,442.52,334.65
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,387.39,289.31
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,333.7,243.84
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,279.0,196.91
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,226.93,151.93
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,175.14,108.76
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,124.45,69.54
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,78.99,41.05
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,39.7,29.3
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,35.49,25.48
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,32.29,22.28
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,24.37,14.05
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,18.68,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,9.34,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.95,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,8.19,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,13.5,5.68
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,22.67,13.87
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,31.85,22.02
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,33.79,23.77
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,35.72,25.4
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,35.72,25.29
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,35.73,25.16
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,66.98,51.69
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,98.85,78.28
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,127.77,101.9
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,156.84,125.25
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,138.85,109.81
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,120.97,94.62
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,152.86,120.14
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,184.99,145.39
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,217.2,170.49
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,249.6,195.42
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,283.17,220.89
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,316.81,246.09
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,313.78,243.1
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,317.09,245.09
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,312.16,240.84
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,313.48,241.43
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,316.71,243.64
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,319.84,245.8
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,386.23,299.07
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,444.56,345.4
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,542.27,422.45
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,630.39,490.91
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,602.74,469.65
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,574.99,448.65
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,482.45,377.78
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,397.18,311.16
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,385.74,302.43
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,375.91,294.74
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,464.42,367.76
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,540.12,429.06
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,460.0,365.49
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,389.29,309.0
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,368.1,291.87
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,347.27,275.0
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,358.33,284.82
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,361.46,286.87
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,310.18,245.23
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,265.4,209.15
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,237.03,184.2
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,205.12,155.48
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,170.37,124.54
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,128.99,89.06
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,91.64,61.49
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,55.19,44.27
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,44.97,34.85
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,35.78,26.12
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,26.53,16.47
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,14.4,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,8.36,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,10.73,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,19.85,6.37
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,32.11,19.19
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,29.21,18.28
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,27.2,17.51
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,35.78,25.52
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,44.43,33.16
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,57.98,44.75
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,71.55,56.16
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,86.29,68.36
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,101.09,80.44
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,122.42,97.82
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,143.91,115.07
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,173.09,138.48
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,202.57,161.78
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,236.71,188.64
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,277.63,220.46
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,294.47,232.84
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,311.19,245.12
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,324.66,254.8
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,338.0,264.34
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,338.34,264.11
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,331.77,258.68
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,307.16,239.32
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,282.61,220.02
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,279.94,217.93
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,277.22,215.76
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,299.61,233.12
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,321.82,250.23
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,342.32,266.1
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,362.55,281.76
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,350.3,272.59
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,338.08,263.5
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,324.91,253.59
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,311.79,243.71
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,433.81,345.69
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,539.8,432.27
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,642.47,514.45
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,728.06,580.41
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,682.27,545.86
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,634.08,508.53
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,572.3,459.5
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,513.02,411.49
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,481.43,384.68
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,445.65,353.16
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,392.74,307.1
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,340.84,260.8
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,287.32,212.48
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,235.48,165.41
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,180.13,117.44
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,132.01,78.68
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,86.52,48.69
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,47.66,37.62
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,40.29,30.77
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,35.93,26.36
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,26.08,16.3
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,16.73,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,10.32,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,14.31,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,51.16,24.81
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,96.25,66.14
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,159.31,118.54
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,237.3,185.22
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,295.29,237.12
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,359.24,292.82
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,417.32,342.13
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,479.93,393.19
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,537.24,438.17
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,595.97,482.57
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,649.46,521.56
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,699.85,555.41
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,749.19,587.48
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,797.64,618.25
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,840.41,644.8
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,881.52,669.85
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,919.39,692.07
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,955.05,712.51
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,984.73,729.19
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,1011.72,744.05
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,1032.57,754.77
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,1050.24,763.48
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,1063.64,770.27
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,1073.62,775.01
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,1077.08,776.03
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,1077.05,775.03
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,1073.04,771.65
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,1065.55,766.21
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,1051.75,757.84
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,1034.66,747.45
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,1012.05,733.65
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,986.47,717.92
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,957.86,700.53
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,926.47,681.17
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,890.7,658.27
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,852.54,633.6
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,810.65,606.89
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,766.88,578.5
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,719.02,546.77
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,669.84,511.68
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,618.75,473.27
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,567.06,433.39
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,512.39,390.96
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,457.96,347.3
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,402.2,301.07
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,344.25,251.95
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,288.24,203.58
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,234.65,156.99
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,181.73,112.49
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,132.64,74.15
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,82.58,41.52
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,41.19,30.54
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,33.82,24.03
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,30.92,21.18
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,23.96,14.12
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,16.44,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,9.83,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,24.1,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,69.75,33.69
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,127.3,84.51
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,179.95,129.73
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,242.03,183.19
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,299.17,232.8
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,360.9,284.77
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,418.85,332.4
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,479.73,380.58
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,536.6,424.09
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,594.75,467.07
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,645.1,502.79
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,698.23,537.51
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,746.44,567.54
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,793.68,596.26
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,836.93,621.68
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,878.41,645.46
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,914.25,665.55
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,947.68,683.88
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,975.65,697.92
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,1000.76,710.02
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,1021.9,720.4
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,1039.88,728.87
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,1052.05,733.24
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,1060.88,735.68
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,1065.86,736.19
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,1067.38,734.75
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,1062.43,729.74
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,1054.08,722.9
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,1041.89,715.18
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,1026.41,705.62
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,1006.24,693.36
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,982.95,679.3
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,954.41,663.33
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,923.09,645.53
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,887.39,624.83
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,849.31,602.38
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,807.02,577.15
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,762.85,550.32
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,715.67,521.48
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,667.22,489.43
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,616.24,453.14
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,564.67,415.38
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,510.11,375.95
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,455.79,334.89
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,400.47,291.03
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,343.07,244.27
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,287.29,197.75
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,233.93,152.76
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,181.5,109.9
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,133.0,72.94
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,82.79,40.7
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,41.27,29.98
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,32.84,22.7
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,29.86,19.86
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,23.84,13.8
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,17.37,0.0
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,10.32,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
