Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,0.5,15.85,8.5,0.0,0.0
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,26.17,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,72.35,34.67
2018,6,3,5,30,401.0,36.0,0.6,17.6,84.0,130.81,85.08
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,183.99,130.09
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,246.61,183.18
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,303.53,231.77
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,366.85,283.88
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,425.73,331.12
2018,6,3,7,0,771.0,67.0,0.9,21.8,381.0,487.51,378.75
2018,6,3,7,15,799.0,70.0,1.0,22.7,433.5,544.43,421.08
2018,6,3,7,30,827.0,73.0,1.1,23.6,486.0,602.55,462.78
2018,6,3,7,45,848.0,75.0,1.15,24.5,537.0,652.84,497.1
2018,6,3,8,0,869.0,77.0,1.2,25.4,588.0,705.81,530.28
2018,6,3,8,15,885.0,79.0,1.25,26.1,636.0,754.71,560.28
2018,6,3,8,30,901.0,81.0,1.3,26.8,684.0,802.6,589.04
2018,6,3,8,45,913.0,83.0,1.35,27.45,728.0,845.92,614.41
2018,6,3,9,0,925.0,85.0,1.4,28.1,772.0,887.43,638.26
2018,6,3,9,15,930.5,88.5,1.55,28.5,810.0,922.77,659.83
2018,6,3,9,30,936.0,92.0,1.7,28.9,848.0,955.47,679.68
2018,6,3,9,45,938.5,95.5,1.8,29.3,879.5,982.59,695.33
2018,6,3,10,0,941.0,99.0,1.9,29.7,911.0,1006.64,709.12
2018,6,3,10,15,946.5,100.0,2.05,29.95,938.0,1027.81,722.19
2018,6,3,10,30,952.0,101.0,2.2,30.2,965.0,1045.83,733.36
2018,6,3,10,45,955.0,102.0,2.3,30.45,984.5,1058.12,740.49
2018,6,3,11,0,958.0,103.0,2.4,30.7,1004.0,1067.03,745.68
2018,6,3,11,15,960.5,103.5,2.55,30.8,1016.5,1071.5,749.25
2018,6,3,11,30,963.0,104.0,2.7,30.9,1029.0,1072.52,750.79
2018,6,3,11,45,963.5,104.0,2.85,31.0,1033.5,1067.59,748.71
2018,6,3,12,0,964.0,104.0,3.0,31.1,1038.0,1059.26,744.59
2018,6,3,12,15,963.5,103.5,3.1,31.05,1035.0,1046.1,737.5
2018,6,3,12,30,963.0,103.0,3.2,31.0,1032.0,1029.66,728.4
2018,6,3,12,45,961.5,102.5,3.3,30.95,1021.5,1009.07,716.69
2018,6,3,13,0,960.0,102.0,3.4,30.9,1011.0,985.39,702.98
2018,6,3,13,15,956.5,101.5,3.5,30.75,993.0,956.92,686.39
2018,6,3,13,30,953.0,101.0,3.6,30.6,975.0,925.67,667.87
2018,6,3,13,45,947.5,100.0,3.65,30.45,949.5,889.63,645.74
2018,6,3,14,0,942.0,99.0,3.7,30.3,924.0,851.24,621.85
2018,6,3,14,15,935.0,98.5,3.7,30.05,893.0,810.02,595.81
2018,6,3,14,30,928.0,98.0,3.7,29.8,862.0,766.92,568.2
2018,6,3,14,45,919.5,96.0,3.7,29.6,824.5,719.72,537.3
2018,6,3,15,0,911.0,94.0,3.7,29.4,787.0,671.2,503.25
2018,6,3,15,15,899.5,91.5,3.7,29.4,744.0,619.35,465.07
2018,6,3,15,30,888.0,89.0,3.7,29.4,701.0,566.93,425.46
2018,6,3,15,45,873.0,87.0,3.7,28.7,654.5,512.9,384.62
2018,6,3,16,0,858.0,85.0,3.7,28.0,608.0,459.1,342.52
2018,6,3,16,15,839.0,82.0,3.7,27.5,558.0,403.32,297.31
2018,6,3,16,30,820.0,79.0,3.7,27.0,508.0,345.37,249.23
2018,6,3,16,45,794.5,76.0,3.65,26.45,456.5,290.14,202.36
2018,6,3,17,0,769.0,73.0,3.6,25.9,405.0,237.27,157.1
2018,6,3,17,15,734.0,68.5,3.5,25.1,352.5,183.98,112.92
2018,6,3,17,30,699.0,64.0,3.4,24.3,300.0,134.52,74.6
2018,6,3,17,45,649.0,58.5,3.25,23.5,249.0,87.2,44.13
2018,6,3,18,0,599.0,53.0,3.1,22.7,198.0,42.32,24.89
2018,6,3,18,15,521.0,47.0,2.8,21.65,151.5,33.18,23.11
2018,6,3,18,30,443.0,41.0,2.5,20.6,105.0,30.69,20.67
2018,6,3,18,45,317.0,31.0,2.2,19.55,68.0,24.21,14.24
2018,6,3,19,0,191.0,21.0,1.9,18.5,31.0,17.24,0.0
2018,6,3,19,15,95.5,10.5,1.85,17.95,15.5,10.32,0.0
2018,6,3,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.0,2.0,10.4,9.0,0.0,0.0
2018,6,4,5,0,136.0,14.0,2.2,10.6,18.0,28.35,0.0
2018,6,4,5,15,285.5,23.5,2.25,11.1,52.0,75.31,37.03
2018,6,4,5,30,435.0,33.0,2.3,11.6,86.0,135.0,89.61
2018,6,4,5,45,521.5,39.5,2.4,12.1,132.0,189.05,137.3
2018,6,4,6,0,608.0,46.0,2.5,12.6,178.0,251.4,192.62
2018,6,4,6,15,662.5,50.5,2.65,13.4,228.5,309.5,244.62
2018,6,4,6,30,717.0,55.0,2.8,14.2,279.0,372.7,299.5
2018,6,4,6,45,754.0,58.5,2.95,15.05,332.0,431.23,349.09
2018,6,4,7,0,791.0,62.0,3.1,15.9,385.0,492.45,399.07
2018,6,4,7,15,817.5,65.0,3.25,16.75,437.5,546.98,442.26
2018,6,4,7,30,844.0,68.0,3.4,17.6,490.0,604.78,486.43
2018,6,4,7,45,863.5,70.0,3.5,18.4,540.5,657.53,524.97
2018,6,4,8,0,883.0,72.0,3.6,19.2,591.0,710.1,560.56
2018,6,4,8,15,898.0,74.0,3.7,19.95,639.0,758.83,592.73
2018,6,4,8,30,913.0,76.0,3.8,20.7,687.0,806.44,623.55
2018,6,4,8,45,924.0,77.5,3.85,21.4,730.5,848.83,650.08
2018,6,4,9,0,935.0,79.0,3.9,22.1,774.0,889.32,674.94
2018,6,4,9,15,939.5,83.0,3.9,22.7,812.0,924.66,695.93
2018,6,4,9,30,944.0,87.0,3.9,23.3,850.0,957.28,714.88
2018,6,4,9,45,945.5,91.5,3.9,23.85,882.0,984.76,730.37
2018,6,4,10,0,947.0,96.0,3.9,24.4,914.0,1009.11,743.71
2018,6,4,10,15,952.5,96.5,3.95,24.75,940.5,1029.89,755.6
2018,6,4,10,30,958.0,97.0,4.0,25.1,967.0,1047.52,765.47
2018,6,4,10,45,962.0,97.5,4.0,25.4,987.0,1060.39,772.13
2018,6,4,11,0,966.0,98.0,4.0,25.7,1007.0,1069.89,776.72
2018,6,4,11,15,969.0,98.5,4.05,25.85,1020.0,1074.95,779.36
2018,6,4,11,30,972.0,99.0,4.1,26.0,1033.0,1076.54,779.91
2018,6,4,11,45,973.0,99.0,4.2,26.15,1038.0,1072.14,777.06
2018,6,4,12,0,974.0,99.0,4.3,26.3,1043.0,1064.3,772.12
2018,6,4,12,15,974.0,98.5,4.4,26.25,1040.5,1051.59,764.7
2018,6,4,12,30,974.0,98.0,4.5,26.2,1038.0,1035.55,755.19
2018,6,4,12,45,973.0,97.5,4.6,26.2,1028.0,1015.31,742.88
2018,6,4,13,0,972.0,97.0,4.7,26.2,1018.0,991.91,728.74
2018,6,4,13,15,969.0,96.0,4.75,26.0,1000.0,963.17,711.16
2018,6,4,13,30,966.0,95.0,4.8,25.8,982.0,931.59,691.57
2018,6,4,13,45,961.5,94.0,4.85,25.6,957.0,896.06,669.13
2018,6,4,14,0,957.0,93.0,4.9,25.4,932.0,858.08,644.79
2018,6,4,14,15,950.5,92.0,4.9,25.05,900.5,816.29,617.63
2018,6,4,14,30,944.0,91.0,4.9,24.7,869.0,772.55,588.79
2018,6,4,14,45,936.0,89.0,4.95,24.35,831.5,725.1,557.13
2018,6,4,15,0,928.0,87.0,5.0,24.0,794.0,676.27,522.4
2018,6,4,15,15,917.0,85.5,5.0,24.0,751.5,624.96,483.15
2018,6,4,15,30,906.0,84.0,5.0,24.0,709.0,572.98,442.4
2018,6,4,15,45,891.5,82.0,4.95,23.1,662.0,518.38,399.88
2018,6,4,16,0,877.0,80.0,4.9,22.2,615.0,463.95,356.01
2018,6,4,16,15,858.5,77.0,4.9,21.55,565.0,407.44,308.86
2018,6,4,16,30,840.0,74.0,4.9,20.9,515.0,352.0,261.21
2018,6,4,16,45,815.5,71.0,4.85,20.3,463.0,292.67,209.58
2018,6,4,17,0,791.0,68.0,4.8,19.7,411.0,238.91,162.09
2018,6,4,17,15,756.5,64.0,4.7,18.9,358.0,184.96,115.9
2018,6,4,17,30,722.0,60.0,4.6,18.1,305.0,134.76,75.73
2018,6,4,17,45,672.5,56.0,4.55,17.3,254.0,87.49,44.46
2018,6,4,18,0,623.0,52.0,4.5,16.5,203.0,45.99,27.79
2018,6,4,18,15,545.5,45.5,4.3,15.7,155.5,31.8,22.52
2018,6,4,18,30,468.0,39.0,4.1,14.9,108.0,28.73,19.52
2018,6,4,18,45,339.0,30.0,3.95,14.1,70.0,23.12,13.79
2018,6,4,19,0,210.0,21.0,3.8,13.3,32.0,17.12,0.0
2018,6,4,19,15,105.0,10.5,3.75,12.75,16.0,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,5,4,45,14.5,5.5,2.85,8.0,6.0,0.0,0.0
2018,6,5,5,0,29.0,11.0,3.0,8.1,12.0,13.93,0.0
2018,6,5,5,15,98.5,26.5,3.1,8.45,37.0,46.05,23.74
2018,6,5,5,30,168.0,42.0,3.2,8.8,62.0,86.85,60.81
2018,6,5,5,45,274.5,54.0,3.3,9.15,105.5,137.33,103.16
2018,6,5,6,0,381.0,66.0,3.4,9.5,149.0,199.35,156.67
2018,6,5,6,15,455.5,72.5,3.45,10.0,197.0,256.59,207.21
2018,6,5,6,30,530.0,79.0,3.5,10.5,245.0,319.9,262.29
2018,6,5,6,45,565.5,87.0,3.55,11.0,293.0,373.2,308.28
2018,6,5,7,0,601.0,95.0,3.6,11.5,341.0,429.3,355.24
2018,6,5,7,15,694.0,92.0,3.6,12.1,412.0,509.02,419.87
2018,6,5,7,30,787.0,89.0,3.6,12.7,483.0,595.0,487.51
2018,6,5,7,45,824.0,88.0,3.6,13.3,538.0,653.88,532.04
2018,6,5,8,0,861.0,87.0,3.6,13.9,593.0,710.84,572.38
2018,6,5,8,15,877.0,89.5,3.6,14.5,641.5,759.92,605.38
2018,6,5,8,30,893.0,92.0,3.6,15.1,690.0,808.01,637.07
2018,6,5,8,45,905.5,93.5,3.55,15.7,734.0,850.87,664.19
2018,6,5,9,0,918.0,95.0,3.5,16.3,778.0,891.99,689.62
2018,6,5,9,15,932.0,94.0,3.45,16.85,818.0,929.76,712.45
2018,6,5,9,30,946.0,93.0,3.4,17.4,858.0,965.42,733.52
2018,6,5,9,45,897.5,125.5,3.4,17.95,874.5,975.75,737.52
2018,6,5,10,0,849.0,158.0,3.4,18.5,891.0,986.1,741.84
2018,6,5,10,15,862.0,156.5,3.4,18.9,920.5,1010.29,755.95
2018,6,5,10,30,875.0,155.0,3.4,19.3,950.0,1025.62,764.01
2018,6,5,10,45,898.5,144.0,3.45,19.75,975.5,1045.13,775.2
2018,6,5,11,0,922.0,133.0,3.5,20.2,1001.0,1061.83,784.53
2018,6,5,11,15,898.0,151.5,3.55,20.45,1006.0,1057.59,780.79
2018,6,5,11,30,874.0,170.0,3.6,20.7,1011.0,1056.11,779.17
2018,6,5,11,45,777.5,238.0,3.65,21.0,988.5,1026.92,759.22
2018,6,5,12,0,681.0,306.0,3.7,21.3,966.0,990.62,733.6
2018,6,5,12,15,655.5,323.0,3.75,21.35,957.0,971.59,720.39
2018,6,5,12,30,630.0,340.0,3.8,21.4,948.0,950.62,705.71
2018,6,5,12,45,734.5,264.5,3.9,21.5,966.5,961.48,716.9
2018,6,5,13,0,839.0,189.0,4.0,21.6,985.0,963.03,718.52
2018,6,5,13,15,902.0,144.0,4.05,21.5,985.5,950.15,710.81
2018,6,5,13,30,965.0,99.0,4.1,21.4,986.0,935.15,701.82
2018,6,5,13,45,960.5,98.0,4.2,21.25,961.0,899.69,679.2
2018,6,5,14,0,956.0,97.0,4.3,21.1,936.0,861.77,654.77
2018,6,5,14,15,949.5,95.5,4.3,20.85,904.0,819.57,626.87
2018,6,5,14,30,943.0,94.0,4.3,20.6,872.0,775.44,597.31
2018,6,5,14,45,935.0,92.5,4.3,20.35,835.0,728.54,565.4
2018,6,5,15,0,927.0,91.0,4.3,20.1,798.0,680.25,530.37
2018,6,5,15,15,915.5,89.0,4.3,20.1,755.0,628.25,490.48
2018,6,5,15,30,904.0,87.0,4.3,20.1,712.0,575.62,449.08
2018,6,5,15,45,890.0,84.5,4.3,19.45,665.0,520.92,405.98
2018,6,5,16,0,876.0,82.0,4.3,18.8,618.0,466.34,361.48
2018,6,5,16,15,857.5,79.5,4.25,18.3,568.0,410.35,314.17
2018,6,5,16,30,839.0,77.0,4.2,17.8,518.0,355.41,266.42
2018,6,5,16,45,811.0,73.5,4.15,17.35,464.5,294.7,213.35
2018,6,5,17,0,783.0,70.0,4.1,16.9,411.0,239.93,164.78
2018,6,5,17,15,695.0,74.0,4.05,16.2,348.0,184.17,118.94
2018,6,5,17,30,607.0,78.0,4.0,15.5,285.0,134.58,81.24
2018,6,5,17,45,576.5,68.5,3.9,14.8,238.5,89.76,49.96
2018,6,5,18,0,546.0,59.0,3.8,14.1,192.0,48.56,30.34
2018,6,5,18,15,450.0,51.5,3.7,13.35,144.5,36.9,27.33
2018,6,5,18,30,354.0,44.0,3.6,12.6,97.0,33.26,23.74
2018,6,5,18,45,267.0,32.5,3.45,11.85,64.0,25.44,15.99
2018,6,5,19,0,180.0,21.0,3.3,11.1,31.0,17.0,0.44
2018,6,5,19,15,90.0,10.5,3.2,10.65,15.5,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,6,6,4,45,2.5,5.0,3.0,7.5,5.0,0.0,0.0
2018,6,6,5,0,5.0,10.0,3.0,7.6,10.0,10.37,0.0
2018,6,6,5,15,55.5,26.0,3.0,7.85,32.5,36.89,18.97
2018,6,6,5,30,106.0,42.0,3.0,8.1,55.0,70.58,49.75
2018,6,6,5,45,140.0,60.0,3.0,8.35,85.5,104.58,79.78
2018,6,6,6,0,174.0,78.0,3.0,8.6,116.0,142.15,113.15
2018,6,6,6,15,183.0,96.5,3.0,9.05,145.5,174.45,142.17
2018,6,6,6,30,192.0,115.0,3.0,9.5,175.0,207.52,171.15
2018,6,6,6,45,165.0,129.0,3.0,9.95,187.0,214.57,177.62
2018,6,6,7,0,138.0,143.0,3.0,10.4,199.0,222.91,184.43
2018,6,6,7,15,83.5,125.5,2.95,11.0,161.0,178.83,146.86
2018,6,6,7,30,29.0,108.0,2.9,11.6,123.0,125.7,101.2
2018,6,6,7,45,104.0,179.5,2.85,12.2,239.5,256.84,209.99
2018,6,6,8,0,179.0,251.0,2.8,12.8,356.0,390.56,316.16
2018,6,6,8,15,163.5,258.0,2.8,13.5,360.0,392.82,315.56
2018,6,6,8,30,148.0,265.0,2.8,14.2,364.0,393.52,314.25
2018,6,6,8,45,82.5,254.0,2.8,14.85,310.0,325.43,258.31
2018,6,6,9,0,17.0,243.0,2.8,15.5,256.0,254.01,199.32
2018,6,6,9,15,25.0,279.5,2.85,16.0,299.5,305.06,238.65
2018,6,6,9,30,33.0,316.0,2.9,16.5,343.0,350.48,272.64
2018,6,6,9,45,33.5,331.0,2.95,17.05,359.0,366.63,283.73
2018,6,6,10,0,34.0,346.0,3.0,17.6,375.0,382.63,294.75
2018,6,6,10,15,47.5,379.5,3.15,17.9,421.5,430.3,330.22
2018,6,6,10,30,61.0,413.0,3.3,18.2,468.0,478.03,365.17
2018,6,6,10,45,59.5,423.0,3.4,18.55,478.0,486.37,370.32
2018,6,6,11,0,58.0,433.0,3.5,18.9,488.0,494.36,375.42
2018,6,6,11,15,63.0,445.5,3.65,19.05,505.5,511.08,387.55
2018,6,6,11,30,68.0,458.0,3.8,19.2,523.0,527.4,399.34
2018,6,6,11,45,88.5,430.0,3.95,19.3,515.5,517.55,393.23
2018,6,6,12,0,109.0,402.0,4.1,19.4,508.0,512.71,390.84
2018,6,6,12,15,66.5,376.0,4.2,19.35,440.5,437.26,334.0
2018,6,6,12,30,24.0,350.0,4.3,19.3,373.0,368.29,281.29
2018,6,6,12,45,22.0,332.5,4.45,19.25,353.5,344.45,263.82
2018,6,6,13,0,20.0,315.0,4.6,19.2,334.0,324.52,249.04
2018,6,6,13,15,19.0,302.5,4.65,19.05,320.5,310.46,238.7
2018,6,6,13,30,18.0,290.0,4.7,18.9,307.0,296.47,228.35
2018,6,6,13,45,95.0,277.0,4.75,18.75,361.0,349.23,272.15
2018,6,6,14,0,172.0,264.0,4.8,18.6,415.0,393.92,309.07
2018,6,6,14,15,278.5,241.0,4.8,18.4,475.5,445.86,351.86
2018,6,6,14,30,385.0,218.0,4.8,18.2,536.0,488.23,386.56
2018,6,6,14,45,306.5,225.5,4.8,18.0,471.5,423.45,335.33
2018,6,6,15,0,228.0,233.0,4.8,17.8,407.0,365.53,289.25
2018,6,6,15,15,155.5,240.0,4.8,17.8,355.5,318.67,251.41
2018,6,6,15,30,83.0,247.0,4.8,17.8,304.0,278.21,218.71
2018,6,6,15,45,190.5,218.0,4.75,17.2,338.0,295.04,233.42
2018,6,6,16,0,298.0,189.0,4.7,16.6,372.0,305.35,241.39
2018,6,6,16,15,289.5,182.0,4.65,16.2,347.5,278.44,218.83
2018,6,6,16,30,281.0,175.0,4.6,15.8,323.0,252.1,196.47
2018,6,6,16,45,273.5,165.5,4.6,15.35,297.5,224.51,172.9
2018,6,6,17,0,266.0,156.0,4.6,14.9,272.0,197.51,149.71
2018,6,6,17,15,299.5,136.5,4.5,14.35,251.5,170.21,124.88
2018,6,6,17,30,333.0,117.0,4.4,13.8,231.0,135.39,94.45
2018,6,6,17,45,349.0,97.5,4.35,13.2,199.5,99.79,66.83
2018,6,6,18,0,365.0,78.0,4.3,12.6,168.0,62.9,44.19
2018,6,6,18,15,308.0,64.5,4.15,12.05,128.5,47.7,37.13
2018,6,6,18,30,251.0,51.0,4.0,11.5,89.0,38.64,28.63
2018,6,6,18,45,158.5,35.5,3.8,10.95,56.5,27.41,17.8
2018,6,6,19,0,66.0,20.0,3.6,10.4,24.0,16.87,1.4
2018,6,6,19,15,33.0,10.0,3.55,10.05,12.0,9.83,0.0
2018,6,6,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,6.95,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,7.0,5.0,4.91,0.0
2018,6,7,5,15,0.0,13.5,2.65,7.35,13.5,13.02,3.84
2018,6,7,5,30,0.0,22.0,2.7,7.7,22.0,21.23,12.32
2018,6,7,5,45,0.0,35.0,2.7,8.0,35.0,33.8,23.57
2018,6,7,6,0,0.0,48.0,2.7,8.3,48.0,46.39,34.75
2018,6,7,6,15,0.0,66.0,2.7,8.85,66.0,64.26,50.29
2018,6,7,6,30,0.0,84.0,2.7,9.4,84.0,82.13,65.54
2018,6,7,6,45,4.5,110.5,2.7,9.95,112.5,110.89,89.76
2018,6,7,7,0,9.0,137.0,2.7,10.5,141.0,140.14,113.95
2018,6,7,7,15,43.0,171.0,2.7,11.2,192.5,199.15,162.77
2018,6,7,7,30,77.0,205.0,2.7,11.9,244.0,257.79,210.23
2018,6,7,7,45,158.0,225.5,2.65,12.6,315.5,342.21,278.26
2018,6,7,8,0,239.0,246.0,2.6,13.3,387.0,434.3,350.29
2018,6,7,8,15,327.0,246.5,2.6,14.0,456.0,510.0,408.4
2018,6,7,8,30,415.0,247.0,2.6,14.7,525.0,599.07,474.89
2018,6,7,8,45,568.0,211.0,2.55,15.4,618.0,701.42,551.02
2018,6,7,9,0,721.0,175.0,2.5,16.1,711.0,815.76,631.26
2018,6,7,9,15,802.0,149.0,2.55,16.8,774.0,877.71,670.76
2018,6,7,9,30,883.0,123.0,2.6,17.5,837.0,939.54,709.8
2018,6,7,9,45,904.5,117.0,2.6,18.2,874.0,973.09,728.69
2018,6,7,10,0,926.0,111.0,2.6,18.9,911.0,1004.59,746.27
2018,6,7,10,15,931.0,112.5,2.75,19.4,938.0,1025.58,758.87
2018,6,7,10,30,936.0,114.0,2.9,19.9,965.0,1043.47,769.55
2018,6,7,10,45,939.0,115.5,3.05,20.45,984.5,1056.16,776.75
2018,6,7,11,0,942.0,117.0,3.2,21.0,1004.0,1065.53,781.87
2018,6,7,11,15,944.0,118.0,3.4,21.3,1016.5,1070.03,785.09
2018,6,7,11,30,946.0,119.0,3.6,21.6,1029.0,1071.13,786.17
2018,6,7,11,45,946.0,119.5,3.75,21.85,1033.5,1066.36,783.23
2018,6,7,12,0,946.0,120.0,3.9,22.1,1038.0,1058.26,778.21
2018,6,7,12,15,944.0,121.0,4.05,22.2,1035.0,1045.42,770.58
2018,6,7,12,30,942.0,122.0,4.2,22.3,1032.0,1029.42,760.9
2018,6,7,12,45,937.5,123.0,4.35,22.35,1021.0,1007.97,747.72
2018,6,7,13,0,933.0,124.0,4.5,22.4,1010.0,983.62,732.66
2018,6,7,13,15,930.0,123.0,4.6,22.3,992.5,955.91,715.66
2018,6,7,13,30,927.0,122.0,4.7,22.2,975.0,925.47,696.65
2018,6,7,13,45,922.5,120.5,4.75,22.1,950.5,890.72,674.13
2018,6,7,14,0,918.0,119.0,4.8,22.0,926.0,853.63,649.8
2018,6,7,14,15,912.0,117.0,4.85,21.85,895.0,812.74,622.67
2018,6,7,14,30,906.0,115.0,4.9,21.7,864.0,769.96,593.89
2018,6,7,14,45,898.5,112.5,4.95,21.5,827.5,724.0,562.54
2018,6,7,15,0,891.0,110.0,5.0,21.3,791.0,676.69,527.52
2018,6,7,15,15,878.5,108.0,5.0,21.3,748.5,625.71,488.25
2018,6,7,15,30,866.0,106.0,5.0,21.3,706.0,574.26,447.67
2018,6,7,15,45,852.0,102.5,4.95,20.65,660.0,518.02,403.39
2018,6,7,16,0,838.0,99.0,4.9,20.0,614.0,464.12,359.47
2018,6,7,16,15,820.5,95.5,4.85,19.55,565.0,409.29,313.25
2018,6,7,16,30,803.0,92.0,4.8,19.1,516.0,355.52,266.67
2018,6,7,16,45,778.5,87.5,4.7,18.65,464.5,300.11,218.05
2018,6,7,17,0,754.0,83.0,4.6,18.2,413.0,246.98,171.06
2018,6,7,17,15,718.5,78.0,4.4,17.6,360.5,190.9,123.04
2018,6,7,17,30,683.0,73.0,4.2,17.0,308.0,141.45,83.11
2018,6,7,17,45,632.0,67.0,4.05,16.35,256.5,94.06,50.79
2018,6,7,18,0,581.0,61.0,3.9,15.7,205.0,52.5,31.85
2018,6,7,18,15,502.5,53.5,3.55,14.9,157.5,38.53,28.6
2018,6,7,18,30,424.0,46.0,3.2,14.1,110.0,34.98,25.14
2018,6,7,18,45,301.5,35.0,2.85,13.25,72.0,27.73,17.95
2018,6,7,19,0,179.0,24.0,2.5,12.4,34.0,19.0,3.17
2018,6,7,19,15,89.5,12.0,2.45,11.9,17.0,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.5,2.4,7.75,9.0,0.0,0.0
2018,6,8,5,0,109.0,15.0,2.5,8.0,18.0,26.46,0.0
2018,6,8,5,15,243.0,26.5,2.55,8.55,51.0,71.68,37.37
2018,6,8,5,30,377.0,38.0,2.6,9.1,84.0,127.62,86.72
2018,6,8,5,45,464.0,45.5,2.65,9.65,128.5,179.91,132.8
2018,6,8,6,0,551.0,53.0,2.7,10.2,173.0,241.36,187.35
2018,6,8,6,15,607.5,58.5,2.75,10.95,223.0,298.16,238.31
2018,6,8,6,30,664.0,64.0,2.8,11.7,273.0,360.35,292.52
2018,6,8,6,45,703.0,68.5,2.85,12.4,325.0,417.26,341.12
2018,6,8,7,0,742.0,73.0,2.9,13.1,377.0,478.09,391.18
2018,6,8,7,15,770.5,77.0,2.95,13.85,429.0,534.96,436.37
2018,6,8,7,30,799.0,81.0,3.0,14.6,481.0,593.12,481.03
2018,6,8,7,45,820.0,84.0,3.05,15.4,531.5,646.16,520.27
2018,6,8,8,0,841.0,87.0,3.1,16.2,582.0,699.22,556.9
2018,6,8,8,15,857.5,89.0,3.15,16.9,629.5,744.08,586.46
2018,6,8,8,30,874.0,91.0,3.2,17.6,677.0,791.29,617.23
2018,6,8,8,45,886.5,93.5,3.25,18.3,721.0,834.59,644.68
2018,6,8,9,0,899.0,96.0,3.3,19.0,765.0,876.2,670.55
2018,6,8,9,15,909.5,97.5,3.4,19.65,804.0,913.04,693.23
2018,6,8,9,30,920.0,99.0,3.5,20.3,843.0,947.64,714.2
2018,6,8,9,45,928.5,99.0,3.55,20.9,876.0,976.32,730.82
2018,6,8,10,0,937.0,99.0,3.6,21.5,909.0,1002.29,745.58
2018,6,8,10,15,942.0,100.5,3.7,22.05,936.0,1023.57,757.69
2018,6,8,10,30,947.0,102.0,3.8,22.6,963.0,1041.71,767.78
2018,6,8,10,45,951.0,102.5,3.9,23.1,982.5,1054.58,774.61
2018,6,8,11,0,955.0,103.0,4.0,23.6,1002.0,1064.13,779.38
2018,6,8,11,15,957.0,103.5,4.1,23.9,1014.5,1068.29,781.35
2018,6,8,11,30,959.0,104.0,4.2,24.2,1027.0,1069.02,781.23
2018,6,8,11,45,960.0,104.0,4.25,24.5,1032.0,1064.83,777.69
2018,6,8,12,0,961.0,104.0,4.3,24.8,1037.0,1057.26,772.08
2018,6,8,12,15,959.0,104.5,4.4,24.9,1033.5,1043.91,763.73
2018,6,8,12,30,957.0,105.0,4.5,25.0,1030.0,1027.34,753.34
2018,6,8,12,45,953.5,105.5,4.6,25.05,1019.0,1006.22,740.3
2018,6,8,13,0,950.0,106.0,4.7,25.1,1008.0,982.11,725.42
2018,6,8,13,15,946.5,105.5,4.75,25.0,990.5,954.14,707.93
2018,6,8,13,30,943.0,105.0,4.8,24.9,973.0,923.43,688.49
2018,6,8,13,45,938.0,103.5,4.9,24.8,948.0,887.89,665.94
2018,6,8,14,0,933.0,102.0,5.0,24.7,923.0,849.99,641.51
2018,6,8,14,15,926.0,100.5,5.0,24.55,891.5,808.39,613.78
2018,6,8,14,30,919.0,99.0,5.0,24.4,860.0,764.94,584.48
2018,6,8,14,45,910.0,97.5,5.0,24.2,823.0,718.49,552.81
2018,6,8,15,0,901.0,96.0,5.0,24.0,786.0,670.77,518.15
2018,6,8,15,15,889.5,94.0,5.0,24.0,744.0,620.05,479.42
2018,6,8,15,30,878.0,92.0,5.0,24.0,702.0,568.76,439.3
2018,6,8,15,45,864.0,89.0,5.0,23.3,655.5,514.95,397.33
2018,6,8,16,0,850.0,86.0,5.0,22.6,609.0,461.3,354.07
2018,6,8,16,15,832.5,82.5,4.95,22.1,560.0,406.18,308.01
2018,6,8,16,30,815.0,79.0,4.9,21.6,511.0,348.74,258.95
2018,6,8,16,45,791.0,75.5,4.9,21.05,460.0,293.8,211.08
2018,6,8,17,0,767.0,72.0,4.9,20.5,409.0,241.04,164.64
2018,6,8,17,15,734.5,68.0,4.75,19.85,357.5,188.69,119.69
2018,6,8,17,30,702.0,64.0,4.6,19.2,306.0,139.87,80.29
2018,6,8,17,45,656.0,58.5,4.45,18.5,255.5,92.44,47.92
2018,6,8,18,0,610.0,53.0,4.3,17.8,205.0,47.1,26.06
2018,6,8,18,15,538.5,47.0,3.95,17.0,158.5,32.74,23.25
2018,6,8,18,30,467.0,41.0,3.6,16.2,112.0,30.18,20.74
2018,6,8,18,45,346.5,31.5,3.3,15.45,74.0,24.17,14.81
2018,6,8,19,0,226.0,22.0,3.0,14.7,36.0,17.72,3.24
2018,6,8,19,15,113.0,11.0,2.9,14.2,18.0,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,9,4,45,17.0,6.0,2.4,9.45,6.5,0.0,0.0
2018,6,9,5,0,34.0,12.0,2.5,9.6,13.0,15.45,0.0
2018,6,9,5,15,128.5,26.0,2.7,10.1,40.0,52.45,27.62
2018,6,9,5,30,223.0,40.0,2.9,10.6,67.0,96.11,66.07
2018,6,9,5,45,282.5,51.0,3.1,11.15,102.0,135.86,100.93
2018,6,9,6,0,342.0,62.0,3.3,11.7,137.0,182.07,141.82
2018,6,9,6,15,416.0,70.0,3.4,12.25,184.5,238.78,191.29
2018,6,9,6,30,490.0,78.0,3.5,12.8,232.0,301.26,245.11
2018,6,9,6,45,372.5,103.0,3.6,13.35,232.0,295.07,242.1
2018,6,9,7,0,255.0,128.0,3.7,13.9,232.0,273.07,224.29
2018,6,9,7,15,146.5,156.5,3.75,14.4,218.0,248.14,202.57
2018,6,9,7,30,38.0,185.0,3.8,14.9,204.0,211.94,170.45
2018,6,9,7,45,32.0,198.5,3.9,15.45,215.5,223.11,178.56
2018,6,9,8,0,26.0,212.0,4.0,16.0,227.0,233.72,185.97
2018,6,9,8,15,26.0,225.0,4.0,16.45,241.0,247.76,196.25
2018,6,9,8,30,26.0,238.0,4.0,16.9,255.0,261.75,206.38
2018,6,9,8,45,89.5,238.0,4.05,17.3,303.5,321.12,254.35
2018,6,9,9,0,153.0,238.0,4.1,17.7,352.0,377.85,299.51
2018,6,9,9,15,237.5,257.5,4.15,18.05,445.0,484.32,381.95
2018,6,9,9,30,322.0,277.0,4.2,18.4,538.0,587.62,459.71
2018,6,9,9,45,278.0,297.5,4.25,18.7,529.0,574.92,447.29
2018,6,9,10,0,234.0,318.0,4.3,19.0,520.0,559.21,433.24
2018,6,9,10,15,268.0,352.5,4.4,19.25,591.0,631.24,485.85
2018,6,9,10,30,302.0,387.0,4.5,19.5,662.0,702.97,536.97
2018,6,9,10,45,352.5,384.5,4.6,19.75,712.0,751.97,572.53
2018,6,9,11,0,403.0,382.0,4.7,20.0,762.0,806.53,611.61
2018,6,9,11,15,435.0,403.0,4.85,20.1,818.0,858.74,648.39
2018,6,9,11,30,467.0,424.0,5.0,20.2,874.0,908.92,683.52
2018,6,9,11,45,491.5,411.0,5.2,20.3,886.5,915.57,689.54
2018,6,9,12,0,516.0,398.0,5.4,20.4,899.0,920.02,694.31
2018,6,9,12,15,494.0,405.0,5.45,20.3,883.5,896.37,677.66
2018,6,9,12,30,472.0,412.0,5.5,20.2,868.0,871.35,660.14
2018,6,9,12,45,407.5,425.5,5.6,20.15,816.5,809.36,615.39
2018,6,9,13,0,343.0,439.0,5.7,20.1,765.0,751.26,572.88
2018,6,9,13,15,341.0,434.5,5.75,19.9,753.5,733.4,561.03
2018,6,9,13,30,339.0,430.0,5.8,19.7,742.0,714.64,548.27
2018,6,9,13,45,327.5,420.0,5.85,19.5,715.0,681.81,525.04
2018,6,9,14,0,316.0,410.0,5.9,19.3,688.0,648.9,501.56
2018,6,9,14,15,350.0,384.0,5.95,19.0,682.0,635.94,494.07
2018,6,9,14,30,384.0,358.0,6.0,18.7,676.0,619.83,483.89
2018,6,9,14,45,525.5,283.5,6.0,18.4,698.0,628.42,494.35
2018,6,9,15,0,667.0,209.0,6.0,18.1,720.0,624.59,494.43
2018,6,9,15,15,656.0,197.5,6.0,18.1,677.5,574.78,455.49
2018,6,9,15,30,645.0,186.0,6.0,18.1,635.0,524.93,415.88
2018,6,9,15,45,578.0,192.5,5.95,17.25,574.5,463.89,367.54
2018,6,9,16,0,511.0,199.0,5.9,16.4,514.0,408.24,322.77
2018,6,9,16,15,482.0,188.0,5.8,15.9,466.0,358.22,281.4
2018,6,9,16,30,453.0,177.0,5.7,15.4,418.0,310.84,241.56
2018,6,9,16,45,500.0,147.0,5.6,14.9,388.0,271.81,206.21
2018,6,9,17,0,547.0,117.0,5.5,14.4,358.0,227.44,165.24
2018,6,9,17,15,499.5,108.5,5.35,13.85,307.5,180.32,125.44
2018,6,9,17,30,452.0,100.0,5.2,13.3,257.0,137.84,91.47
2018,6,9,17,45,446.0,84.0,5.05,12.8,217.5,97.49,60.99
2018,6,9,18,0,440.0,68.0,4.9,12.3,178.0,57.59,37.54
2018,6,9,18,15,384.5,57.0,4.7,11.75,137.5,41.44,31.6
2018,6,9,18,30,329.0,46.0,4.5,11.2,97.0,34.71,25.24
2018,6,9,18,45,243.5,34.5,4.3,10.7,65.0,26.48,17.19
2018,6,9,19,0,158.0,23.0,4.1,10.2,33.0,18.07,4.25
2018,6,9,19,15,83.0,12.5,4.05,9.8,17.5,12.29,0.0
2018,6,9,19,30,8.0,2.0,4.0,9.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.95,9.05,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,6,10,4,45,49.5,8.0,2.75,6.65,9.5,0.0,0.0
2018,6,10,5,0,99.0,16.0,2.8,6.8,19.0,26.35,0.0
2018,6,10,5,15,225.5,28.0,2.95,7.35,51.0,70.26,37.39
2018,6,10,5,30,352.0,40.0,3.1,7.9,83.0,124.07,85.15
2018,6,10,5,45,443.0,47.5,3.2,8.45,127.5,176.14,130.96
2018,6,10,6,0,534.0,55.0,3.3,9.0,172.0,237.73,185.74
2018,6,10,6,15,592.5,61.0,3.4,9.7,222.0,294.92,237.32
2018,6,10,6,30,651.0,67.0,3.5,10.4,272.0,357.7,292.51
2018,6,10,6,45,637.0,80.0,3.55,11.1,310.0,398.91,328.79
2018,6,10,7,0,623.0,93.0,3.6,11.8,348.0,437.82,361.57
2018,6,10,7,15,587.0,115.5,3.7,12.6,381.0,471.83,388.58
2018,6,10,7,30,551.0,138.0,3.8,13.4,414.0,501.11,410.59
2018,6,10,7,45,571.0,149.0,3.9,14.2,461.0,551.2,448.68
2018,6,10,8,0,591.0,160.0,4.0,15.0,508.0,601.72,486.0
2018,6,10,8,15,606.5,172.0,4.05,15.75,554.5,650.08,520.65
2018,6,10,8,30,622.0,184.0,4.1,16.5,601.0,698.02,554.16
2018,6,10,8,45,724.5,156.0,4.2,17.25,672.0,774.52,609.04
2018,6,10,9,0,827.0,128.0,4.3,18.0,743.0,852.92,662.16
2018,6,10,9,15,855.5,122.0,4.35,18.5,787.0,890.89,686.15
2018,6,10,9,30,884.0,116.0,4.4,19.0,831.0,932.49,712.71
2018,6,10,9,45,891.0,118.5,4.4,19.55,864.0,961.53,729.76
2018,6,10,10,0,898.0,121.0,4.4,20.1,897.0,987.9,744.93
2018,6,10,10,15,919.5,112.0,4.45,20.5,928.0,1013.54,760.45
2018,6,10,10,30,941.0,103.0,4.5,20.9,959.0,1036.68,774.27
2018,6,10,10,45,944.5,104.0,4.5,21.3,978.5,1049.59,780.8
2018,6,10,11,0,948.0,105.0,4.5,21.7,998.0,1059.18,785.26
2018,6,10,11,15,950.0,105.0,4.55,21.95,1010.0,1062.88,786.9
2018,6,10,11,30,952.0,105.0,4.6,22.2,1022.0,1063.2,786.46
2018,6,10,11,45,953.0,104.5,4.65,22.5,1026.5,1058.62,782.75
2018,6,10,12,0,954.0,104.0,4.7,22.8,1031.0,1050.69,776.96
2018,6,10,12,15,954.0,103.5,4.75,22.85,1028.5,1038.48,769.2
2018,6,10,12,30,954.0,103.0,4.8,22.9,1026.0,1023.03,759.38
2018,6,10,12,45,952.5,102.0,4.85,23.0,1015.5,1002.48,746.04
2018,6,10,13,0,951.0,101.0,4.9,23.1,1005.0,978.89,730.68
2018,6,10,13,15,947.5,100.5,4.9,23.0,987.5,951.03,712.61
2018,6,10,13,30,944.0,100.0,4.9,22.9,970.0,920.42,692.63
2018,6,10,13,45,938.5,99.5,4.95,22.85,945.5,885.52,669.79
2018,6,10,14,0,933.0,99.0,5.0,22.8,921.0,848.29,645.16
2018,6,10,14,15,926.5,97.0,5.0,22.6,889.5,806.71,617.32
2018,6,10,14,30,920.0,95.0,5.0,22.4,858.0,763.24,587.86
2018,6,10,14,45,911.5,93.5,5.05,22.2,821.5,717.2,556.42
2018,6,10,15,0,903.0,92.0,5.1,22.0,785.0,669.84,522.11
2018,6,10,15,15,891.5,90.5,5.1,22.0,743.5,619.6,483.35
2018,6,10,15,30,880.0,89.0,5.1,22.0,702.0,568.77,443.2
2018,6,10,15,45,865.5,87.0,5.05,21.3,656.0,515.62,401.23
2018,6,10,16,0,851.0,85.0,5.0,20.6,610.0,462.65,358.06
2018,6,10,16,15,832.0,81.5,5.0,20.15,560.5,406.94,311.23
2018,6,10,16,30,813.0,78.0,5.0,19.7,511.0,349.03,261.48
2018,6,10,16,45,788.0,75.0,4.95,19.2,460.0,294.38,213.43
2018,6,10,17,0,763.0,72.0,4.9,18.7,409.0,241.99,166.93
2018,6,10,17,15,729.0,68.5,4.8,18.05,357.5,190.01,122.0
2018,6,10,17,30,695.0,65.0,4.7,17.4,306.0,141.71,82.65
2018,6,10,17,45,647.0,59.5,4.6,16.7,255.5,91.47,47.37
2018,6,10,18,0,599.0,54.0,4.5,16.0,205.0,49.4,27.31
2018,6,10,18,15,526.0,47.5,4.25,15.3,158.5,33.0,23.68
2018,6,10,18,30,453.0,41.0,4.0,14.6,112.0,30.0,20.76
2018,6,10,18,45,338.0,32.5,3.75,13.85,75.0,24.95,15.68
2018,6,10,19,0,223.0,24.0,3.5,13.1,38.0,19.59,5.57
2018,6,10,19,15,117.0,13.0,3.4,12.65,20.0,12.78,0.0
2018,6,10,19,30,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,6,10,19,45,5.5,1.0,3.25,11.7,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,4,45,67.5,8.0,2.25,8.15,10.0,0.0,0.0
2018,6,11,5,0,135.0,16.0,2.3,8.3,20.0,30.18,0.0
2018,6,11,5,15,270.0,25.5,2.3,8.85,52.5,74.89,38.91
2018,6,11,5,30,405.0,35.0,2.3,9.4,85.0,130.19,87.68
2018,6,11,5,45,491.5,41.5,2.35,9.9,129.5,182.54,133.94
2018,6,11,6,0,578.0,48.0,2.4,10.4,174.0,244.02,188.64
2018,6,11,6,15,632.5,53.0,2.4,11.15,224.0,299.98,238.95
2018,6,11,6,30,687.0,58.0,2.4,11.9,274.0,362.02,292.96
2018,6,11,6,45,724.5,61.5,2.45,12.65,325.5,419.14,341.57
2018,6,11,7,0,762.0,65.0,2.5,13.4,377.0,479.03,390.68
2018,6,11,7,15,789.0,68.0,2.55,14.2,428.5,534.8,434.79
2018,6,11,7,30,816.0,71.0,2.6,15.0,480.0,589.07,476.3
2018,6,11,7,45,836.5,74.0,2.6,15.8,530.5,642.29,515.29
2018,6,11,8,0,857.0,77.0,2.6,16.6,581.0,695.48,551.01
2018,6,11,8,15,872.5,78.5,2.65,17.35,628.0,742.96,582.11
2018,6,11,8,30,888.0,80.0,2.7,18.1,675.0,789.45,611.94
2018,6,11,8,45,899.5,82.0,2.7,18.9,718.5,831.96,637.99
2018,6,11,9,0,911.0,84.0,2.7,19.7,762.0,872.7,662.37
2018,6,11,9,15,912.0,90.0,2.75,20.45,798.5,906.47,682.13
2018,6,11,9,30,913.0,96.0,2.8,21.2,835.0,937.41,699.83
2018,6,11,9,45,909.0,104.5,2.85,21.95,865.0,963.38,714.08
2018,6,11,10,0,905.0,113.0,2.9,22.7,895.0,986.04,726.12
2018,6,11,10,15,911.5,113.5,2.95,23.4,922.0,1007.21,737.31
2018,6,11,10,30,918.0,114.0,3.0,24.1,949.0,1025.41,746.56
2018,6,11,10,45,923.0,114.5,3.05,24.8,969.5,1039.04,752.9
2018,6,11,11,0,928.0,115.0,3.1,25.5,990.0,1049.46,757.27
2018,6,11,11,15,931.0,115.5,3.1,25.85,1003.0,1054.59,758.98
2018,6,11,11,30,934.0,116.0,3.1,26.2,1016.0,1056.4,758.71
2018,6,11,11,45,935.0,116.5,3.15,26.6,1021.5,1052.88,755.49
2018,6,11,12,0,936.0,117.0,3.2,27.0,1027.0,1046.07,750.32
2018,6,11,12,15,940.0,113.5,3.3,27.2,1025.5,1034.97,743.53
2018,6,11,12,30,944.0,110.0,3.4,27.4,1024.0,1020.61,734.72
2018,6,11,12,45,947.0,107.0,3.45,27.6,1016.0,1002.55,723.22
2018,6,11,13,0,950.0,104.0,3.5,27.8,1008.0,981.29,709.7
2018,6,11,13,15,947.0,103.0,3.55,27.85,990.5,953.46,692.33
2018,6,11,13,30,944.0,102.0,3.6,27.9,973.0,922.85,673.11
2018,6,11,13,45,940.0,101.0,3.6,27.95,949.0,888.77,651.21
2018,6,11,14,0,936.0,100.0,3.6,28.0,925.0,852.26,627.58
2018,6,11,14,15,929.5,99.0,3.65,27.9,894.5,811.56,601.55
2018,6,11,14,30,923.0,98.0,3.7,27.8,864.0,768.97,573.93
2018,6,11,14,45,915.0,96.0,3.75,27.75,827.5,722.69,543.29
2018,6,11,15,0,907.0,94.0,3.8,27.7,791.0,675.06,509.85
2018,6,11,15,15,896.0,92.0,3.8,27.7,749.0,624.49,472.4
2018,6,11,15,30,885.0,90.0,3.8,27.7,707.0,573.28,433.51
2018,6,11,15,45,870.5,88.0,3.9,27.15,661.0,519.91,392.99
2018,6,11,16,0,856.0,86.0,4.0,26.6,615.0,466.7,351.15
2018,6,11,16,15,837.0,83.5,3.95,26.2,566.0,411.64,306.2
2018,6,11,16,30,818.0,81.0,3.9,25.8,517.0,354.39,258.42
2018,6,11,16,45,793.0,77.5,3.9,25.35,465.5,299.0,211.27
2018,6,11,17,0,768.0,74.0,3.9,24.9,414.0,245.89,165.54
2018,6,11,17,15,733.5,70.0,3.7,24.2,362.0,193.07,121.17
2018,6,11,17,30,699.0,66.0,3.5,23.5,310.0,143.99,82.19
2018,6,11,17,45,650.0,61.5,3.3,22.8,259.5,94.19,48.07
2018,6,11,18,0,601.0,57.0,3.1,22.1,209.0,52.72,28.83
2018,6,11,18,15,525.5,50.5,2.7,20.95,162.0,35.51,25.27
2018,6,11,18,30,450.0,44.0,2.3,19.8,115.0,32.68,22.6
2018,6,11,18,45,332.5,34.5,1.95,18.7,77.0,26.81,16.92
2018,6,11,19,0,215.0,25.0,1.6,17.6,39.0,20.55,6.46
2018,6,11,19,15,112.5,13.5,1.5,17.05,20.5,13.27,0.0
2018,6,11,19,30,10.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.35,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,12,4,45,69.0,8.0,0.55,12.25,10.0,0.0,0.0
2018,6,12,5,0,138.0,16.0,0.5,12.6,20.0,30.45,0.0
2018,6,12,5,15,275.0,25.5,0.5,13.5,53.0,75.56,38.48
2018,6,12,5,30,412.0,35.0,0.5,14.4,86.0,131.5,86.47
2018,6,12,5,45,498.5,41.5,0.5,15.25,131.0,184.19,131.39
2018,6,12,6,0,585.0,48.0,0.5,16.1,176.0,246.01,184.02
2018,6,12,6,15,640.0,53.5,0.6,17.0,226.5,303.04,233.03
2018,6,12,6,30,695.0,59.0,0.7,17.9,277.0,366.2,285.5
2018,6,12,6,45,733.0,62.5,0.75,18.85,329.0,423.96,331.93
2018,6,12,7,0,771.0,66.0,0.8,19.8,381.0,484.53,378.64
2018,6,12,7,15,798.0,69.0,0.95,20.9,433.0,540.73,420.81
2018,6,12,7,30,825.0,72.0,1.1,22.0,485.0,595.42,460.5
2018,6,12,7,45,845.0,74.5,1.25,23.1,535.5,648.15,497.39
2018,6,12,8,0,865.0,77.0,1.4,24.2,586.0,700.79,531.14
2018,6,12,8,15,880.5,79.0,1.45,24.95,633.5,749.15,561.05
2018,6,12,8,30,896.0,81.0,1.5,25.7,681.0,796.51,589.71
2018,6,12,8,45,908.0,82.5,1.55,26.45,724.5,839.18,614.74
2018,6,12,9,0,920.0,84.0,1.6,27.2,768.0,880.09,638.26
2018,6,12,9,15,930.0,84.5,1.7,27.7,807.0,916.16,659.58
2018,6,12,9,30,940.0,85.0,1.8,28.2,846.0,949.93,679.31
2018,6,12,9,45,947.5,86.0,1.85,28.7,879.5,979.38,695.63
2018,6,12,10,0,955.0,87.0,1.9,29.2,913.0,1006.04,710.15
2018,6,12,10,15,960.0,88.0,2.05,29.5,939.5,1027.3,723.13
2018,6,12,10,30,965.0,89.0,2.2,29.8,966.0,1045.39,734.22
2018,6,12,10,45,968.0,90.0,2.3,30.15,986.0,1058.22,741.39
2018,6,12,11,0,971.0,91.0,2.4,30.5,1006.0,1067.65,746.59
2018,6,12,11,15,973.0,91.5,2.5,30.65,1018.5,1072.11,749.46
2018,6,12,11,30,975.0,92.0,2.6,30.8,1031.0,1073.11,750.32
2018,6,12,11,45,975.5,92.0,2.75,31.0,1036.0,1068.62,748.26
2018,6,12,12,0,976.0,92.0,2.9,31.2,1041.0,1060.71,744.15
2018,6,12,12,15,974.5,92.5,3.0,31.2,1038.0,1047.95,737.21
2018,6,12,12,30,973.0,93.0,3.1,31.2,1035.0,1031.92,728.26
2018,6,12,12,45,969.5,94.0,3.2,31.2,1024.5,1011.27,716.43
2018,6,12,13,0,966.0,95.0,3.3,31.2,1014.0,987.58,702.64
2018,6,12,13,15,962.5,94.0,3.4,31.1,996.0,958.99,685.91
2018,6,12,13,30,959.0,93.0,3.5,31.0,978.0,927.61,667.25
2018,6,12,13,45,953.5,92.5,3.65,30.85,953.5,892.38,646.3
2018,6,12,14,0,948.0,92.0,3.8,30.7,929.0,854.78,623.46
2018,6,12,14,15,941.5,91.0,3.85,30.45,898.0,813.73,597.77
2018,6,12,14,30,935.0,90.0,3.9,30.2,867.0,770.76,570.44
2018,6,12,14,45,926.5,89.0,3.95,29.95,830.5,724.67,540.59
2018,6,12,15,0,918.0,88.0,4.0,29.7,794.0,677.24,508.17
2018,6,12,15,15,907.0,86.0,4.0,29.7,752.0,626.24,470.63
2018,6,12,15,30,896.0,84.0,4.0,29.7,710.0,574.58,431.63
2018,6,12,15,45,881.5,82.5,4.05,29.0,664.0,521.19,391.46
2018,6,12,16,0,867.0,81.0,4.1,28.3,618.0,467.96,349.96
2018,6,12,16,15,849.0,78.5,4.1,27.8,569.0,412.79,305.31
2018,6,12,16,30,831.0,76.0,4.1,27.3,520.0,358.61,260.14
2018,6,12,16,45,806.5,73.0,4.05,26.8,468.5,299.81,210.56
2018,6,12,17,0,782.0,70.0,4.0,26.3,417.0,246.55,164.83
2018,6,12,17,15,749.5,66.5,3.9,25.6,365.5,193.78,120.54
2018,6,12,17,30,717.0,63.0,3.8,24.9,314.0,144.5,81.39
2018,6,12,17,45,669.5,58.5,3.65,24.15,263.0,96.87,49.1
2018,6,12,18,0,622.0,54.0,3.5,23.4,212.0,51.48,26.86
2018,6,12,18,15,550.5,48.0,3.25,22.35,165.0,33.3,23.2
2018,6,12,18,30,479.0,42.0,3.0,21.3,118.0,30.77,20.8
2018,6,12,18,45,363.5,33.5,2.7,20.2,79.5,25.76,15.94
2018,6,12,19,0,248.0,25.0,2.4,19.1,41.0,20.46,6.79
2018,6,12,19,15,131.0,13.5,2.35,18.45,21.5,13.27,0.0
2018,6,12,19,30,14.0,2.0,2.3,17.8,2.0,0.0,0.0
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
