Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,24.8,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,61.67,31.08
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,105.42,69.91
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,158.37,114.98
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,221.97,169.98
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,290.88,229.27
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,370.31,295.99
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,428.63,344.7
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,489.84,393.92
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,546.18,437.26
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,601.03,477.88
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,654.21,515.58
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,707.34,550.04
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,755.99,580.65
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,803.57,609.84
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,846.38,635.6
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,887.38,659.74
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,923.32,681.06
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,956.78,700.6
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,985.83,717.16
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,1011.9,731.75
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,1032.7,743.55
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,1050.33,753.39
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,1063.21,760.78
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,1072.7,766.1
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,1077.2,768.55
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,1078.23,768.93
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,1074.26,766.12
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,1066.85,761.25
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,1054.6,754.16
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,1039.03,745.02
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,1018.31,732.59
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,994.49,718.16
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,966.74,701.26
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,936.14,682.41
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,901.09,660.62
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,863.58,637.0
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,822.34,610.64
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,779.18,582.68
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,732.32,551.96
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,684.1,518.67
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,633.23,480.81
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,581.68,441.47
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,527.45,400.5
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,473.36,358.12
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,417.38,312.47
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,362.49,266.32
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,303.36,216.04
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,249.77,169.54
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,196.38,124.2
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,146.64,84.17
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,98.77,51.16
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,53.14,28.22
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,33.66,23.9
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,30.69,21.08
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,25.67,16.15
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,20.36,7.28
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,13.27,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,15.48,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,46.82,23.95
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,83.09,56.33
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,113.0,83.79
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,144.99,113.01
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,180.06,144.35
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,217.3,176.86
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,261.69,214.46
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,308.79,253.35
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,354.08,289.37
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,400.09,324.88
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,435.71,350.92
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,469.95,375.11
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,545.58,432.15
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,630.17,493.83
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,711.69,551.99
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,797.45,608.97
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,863.52,651.17
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,928.79,692.02
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,973.86,718.84
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,1017.8,744.72
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,1038.88,755.86
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,1056.74,765.17
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,1069.82,771.5
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,1079.46,775.75
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,1084.09,778.36
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,1085.19,778.84
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,1080.77,775.61
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,1072.87,770.3
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,1060.58,763.19
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,1044.95,753.99
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,1024.14,741.68
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,1000.22,727.3
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,971.9,710.36
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,940.76,691.42
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,905.69,669.67
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,868.19,646.05
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,826.72,619.71
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,783.28,591.67
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,736.0,560.73
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,687.43,527.35
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,636.71,489.1
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,585.25,449.31
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,530.8,407.75
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,476.47,364.74
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,420.91,318.68
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,366.35,272.13
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,306.9,220.89
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,252.81,173.37
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,198.02,126.35
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,146.88,84.7
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,97.87,50.62
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,52.08,27.26
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,32.74,23.29
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,30.61,21.18
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,25.11,15.82
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,19.24,6.97
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,13.27,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,21.96,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,45.01,22.34
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,68.94,45.7
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,108.9,79.58
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,159.53,123.58
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,159.12,127.04
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,154.11,124.96
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,139.25,113.11
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,112.54,90.0
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,180.04,146.76
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,255.96,209.12
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,326.15,265.79
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,396.23,321.22
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,401.58,322.85
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,402.87,321.41
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,461.35,365.77
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,522.5,410.82
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,557.61,435.63
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,592.47,460.09
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,634.05,488.91
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,678.29,519.08
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,716.24,544.4
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,755.92,570.61
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,811.85,608.79
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,867.29,646.01
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,970.84,717.32
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,1071.39,781.98
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,1053.28,769.28
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,1031.91,755.48
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,972.28,716.92
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,909.75,676.07
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,880.67,657.69
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,850.22,637.94
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,827.14,623.24
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,801.66,606.76
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,725.27,552.84
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,652.02,499.87
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,704.74,543.0
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,744.2,573.42
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,629.86,489.77
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,525.7,410.59
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,506.7,396.43
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,482.48,377.22
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,466.72,364.94
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,441.96,344.31
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,394.85,304.49
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,347.95,263.69
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,282.93,209.16
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,228.61,163.59
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,186.99,125.57
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,143.12,87.15
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,98.1,55.27
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,59.45,35.43
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,39.13,29.38
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,34.19,24.7
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,27.44,18.12
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,20.19,8.06
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,13.27,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,5.55,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,10.19,1.67
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,14.46,6.57
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,21.71,13.08
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,28.95,19.54
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,33.79,23.79
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,38.62,27.93
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,58.46,44.89
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,78.51,61.75
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,119.22,95.7
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,160.82,129.63
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,199.39,161.57
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,243.49,197.61
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,314.14,255.14
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,392.51,317.2
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,477.04,382.0
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,565.52,447.85
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,596.28,466.6
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,623.1,482.5
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,762.1,585.06
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,905.11,683.27
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,973.54,726.83
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,1052.82,777.41
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,1065.37,783.24
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,1074.51,787.59
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,1078.67,789.75
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,1079.35,789.79
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,1075.55,787.2
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,1068.3,782.48
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,1055.68,774.42
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,1039.77,764.31
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,1019.26,751.6
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,995.72,736.88
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,967.22,719.06
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,935.91,699.27
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,901.16,676.88
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,863.98,652.65
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,822.53,625.71
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,779.16,597.09
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,733.05,566.12
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,685.57,532.58
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,634.96,494.02
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,583.67,453.96
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,529.23,412.04
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,474.92,368.69
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,419.68,322.57
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,362.3,273.43
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,306.51,224.49
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,253.02,176.94
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,200.25,130.96
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,151.26,90.42
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,100.53,53.83
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,58.26,32.31
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,36.91,27.38
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,34.16,24.66
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,28.86,19.35
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,22.1,9.63
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,14.74,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.9,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,15.92,5.93
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,26.07,16.35
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,41.81,30.34
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,57.67,44.33
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,103.24,82.98
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,151.45,123.61
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,187.59,153.66
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,221.51,181.36
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,249.14,202.97
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,270.33,218.87
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,356.72,287.53
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,451.02,359.81
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,505.75,399.77
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,562.64,440.74
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,604.82,470.33
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,647.61,500.01
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,756.6,580.46
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,868.94,658.12
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,932.18,698.23
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,995.08,737.94
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,1015.98,750.15
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,1033.82,760.85
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,1046.98,768.99
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,1056.87,775.1
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,1061.42,777.78
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,1062.59,778.4
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,1059.38,776.29
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,1052.81,772.12
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,1040.45,764.55
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,1024.88,754.96
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,1004.75,742.39
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,981.63,727.83
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,954.59,710.84
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,924.76,691.9
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,890.51,669.71
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,853.83,645.7
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,813.43,618.9
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,771.13,590.51
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,725.48,559.61
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,678.41,526.1
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,628.5,488.2
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,577.93,448.83
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,524.48,407.01
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,471.13,363.91
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,416.31,318.14
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,359.2,269.38
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,304.44,221.55
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,251.82,174.98
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,199.3,129.49
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,150.38,89.2
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,99.37,52.35
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,56.41,30.1
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,34.7,25.19
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,32.25,22.78
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,26.84,17.48
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,21.09,9.07
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,13.76,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,13.62,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,53.18,27.57
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,101.27,69.33
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,159.92,117.06
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,233.65,178.8
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,290.96,228.81
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,354.15,282.31
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,410.46,328.89
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,470.79,376.81
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,526.76,420.16
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,584.06,463.07
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,636.64,500.9
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,686.2,534.11
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,734.02,565.24
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,780.93,595.2
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,808.7,612.07
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,826.98,622.55
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,838.87,628.82
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,840.26,626.92
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,864.43,641.72
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,885.62,654.21
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,955.78,701.54
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,1017.31,739.6
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,1022.94,741.9
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,1024.79,742.41
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,1040.83,752.6
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,1053.75,760.72
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,1049.59,758.02
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,1042.15,753.44
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,1031.93,747.59
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,1018.45,739.7
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,999.78,728.32
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,977.93,714.87
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,950.95,698.42
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,921.2,680.03
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,887.53,658.85
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,851.46,635.83
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,811.4,609.86
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,769.37,582.23
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,723.95,551.96
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,677.18,519.25
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,626.67,481.29
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,575.46,441.85
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,523.18,401.37
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,470.94,359.58
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,416.39,314.49
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,362.67,268.79
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,304.71,218.93
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,252.06,172.74
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,198.97,127.2
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,149.25,86.56
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,101.55,52.75
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,58.97,31.16
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,33.8,24.04
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,32.19,22.41
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,26.78,17.18
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,21.02,9.06
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,13.27,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,26.68,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,71.79,35.54
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,128.78,85.16
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,180.72,130.46
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,241.73,184.01
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,297.14,233.22
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,358.68,286.14
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,409.57,329.2
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,460.95,370.93
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,523.59,419.71
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,587.15,467.5
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,640.1,505.48
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,693.06,540.28
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,741.44,570.68
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,788.85,599.71
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,831.61,624.92
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,872.64,648.5
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,908.73,669.34
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,942.42,688.42
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,971.13,703.54
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,997.0,716.75
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,1019.36,729.65
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,1038.63,740.65
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,1052.14,747.65
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,1062.33,752.71
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,1067.11,755.44
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,1068.46,756.15
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,1065.35,753.8
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,1058.81,749.46
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,1046.93,742.85
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,1031.75,734.23
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,1011.97,722.71
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,989.13,709.23
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,961.3,692.88
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,930.61,674.56
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,896.98,654.11
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,860.89,631.81
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,819.9,606.4
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,776.92,579.26
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,731.11,549.39
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,683.84,517.28
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,633.51,480.09
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,582.43,441.37
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,529.06,401.18
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,475.76,359.53
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,420.87,314.84
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,366.89,269.51
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,307.67,219.28
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,253.92,172.7
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,200.43,127.19
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,150.39,86.56
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,102.42,52.76
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,59.75,31.22
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,33.35,23.55
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,31.24,21.53
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,26.26,16.71
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,20.97,9.17
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,13.76,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,28.44,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,75.2,36.9
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,134.93,89.22
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,183.86,133.15
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,239.89,183.47
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,289.01,228.32
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,339.38,272.61
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,403.63,326.17
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,472.88,381.99
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,537.11,432.12
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,602.41,481.45
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,655.88,519.87
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,709.26,555.06
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,758.89,586.84
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,807.48,617.25
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,850.94,643.15
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,892.56,667.33
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,928.66,688.13
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,962.07,706.95
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,990.29,722.24
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,1015.4,735.46
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,1037.49,748.24
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,1056.44,759.06
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,1070.61,766.92
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,1081.42,772.77
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,1087.29,776.08
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,1089.66,777.32
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,1086.49,775.78
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,1079.84,772.11
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,1067.79,765.15
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,1052.39,756.12
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,1031.79,743.77
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,1008.04,729.4
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,980.28,712.92
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,949.6,694.41
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,915.35,672.98
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,878.56,649.68
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,837.35,623.52
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,794.1,595.65
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,747.01,564.71
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,698.42,531.53
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,647.2,493.35
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,595.19,453.6
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,540.89,412.27
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,486.54,369.47
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,430.47,323.49
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,375.19,276.77
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,318.95,228.43
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,261.03,178.23
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,205.94,131.09
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,154.16,88.72
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,104.75,53.56
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,60.41,30.92
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,35.59,25.61
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,30.32,20.82
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,25.75,16.37
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,20.93,9.35
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,14.74,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,29.67,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,77.46,37.53
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,139.13,91.83
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,192.45,139.19
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,255.92,195.66
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,314.1,247.99
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,377.21,302.98
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,436.08,352.8
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,495.49,401.24
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,552.3,445.63
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,610.09,489.01
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,664.24,528.07
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,718.18,563.78
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,767.32,595.24
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,815.28,625.24
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,858.24,651.22
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,899.31,675.52
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,937.04,698.19
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,972.31,719.04
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,1001.91,735.88
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,1028.63,750.79
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,1050.42,762.34
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,1068.94,771.82
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,1082.62,778.29
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,1092.8,782.64
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,1097.89,784.21
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,1099.4,783.67
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,1095.29,779.45
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,1087.64,773.17
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,1075.1,765.33
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,1059.19,755.47
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,1037.65,742.34
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,1013.06,727.27
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,985.73,710.76
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,955.47,692.27
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,920.64,670.68
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,883.26,647.24
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,841.37,620.9
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,797.39,592.83
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,750.6,562.42
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,702.29,529.84
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,651.16,492.18
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,599.19,452.9
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,544.4,411.64
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,489.5,368.79
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,433.5,323.22
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,378.16,276.8
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,321.15,228.15
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,265.86,180.24
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,207.08,130.41
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,155.09,88.08
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,105.31,52.86
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,60.54,30.16
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,34.62,24.57
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,29.41,19.89
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,25.24,15.85
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,20.89,9.39
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,14.74,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,26.61,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,73.22,35.07
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,133.36,87.45
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,187.12,133.73
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,249.44,187.51
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,309.03,239.19
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,373.95,293.49
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,433.03,341.42
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,494.91,389.46
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,552.47,432.89
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,608.55,473.74
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,663.19,511.72
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,717.72,546.47
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,767.04,577.19
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,815.28,606.6
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,859.31,632.18
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,901.51,656.13
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,938.65,676.98
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,973.27,696.03
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,1002.34,711.99
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,1028.43,726.05
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,1050.9,737.43
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,1070.14,746.85
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,1083.02,753.2
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,1092.47,757.61
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,1096.92,760.03
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,1097.85,760.43
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,1094.75,758.09
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,1088.15,753.78
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,1076.14,747.25
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,1060.76,738.73
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,1040.19,727.16
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,1016.46,713.61
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,988.29,697.09
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,957.25,678.69
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,921.72,657.62
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,883.71,634.7
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,841.45,608.93
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,797.26,581.51
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,750.18,551.62
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,701.68,519.41
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,650.3,482.41
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,598.14,443.87
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,543.66,403.92
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,489.21,362.46
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,432.74,317.63
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,377.26,272.18
