Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,317.14,222.29
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,262.53,175.97
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,208.37,130.81
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,157.73,90.41
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,108.21,55.88
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,60.81,30.61
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,35.78,25.21
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,33.86,23.41
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,28.54,18.4
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,22.91,10.79
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,14.74,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,23,4,45,56.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,23,5,0,112.0,14.0,0.7,14.6,17.0,25.0,0.0
2018,6,23,5,15,254.5,25.0,0.7,15.25,50.0,69.28,32.26
2018,6,23,5,30,397.0,36.0,0.7,15.9,83.0,126.4,81.82
2018,6,23,5,45,488.5,42.5,0.7,16.6,128.0,179.04,126.35
2018,6,23,6,0,580.0,49.0,0.7,17.3,173.0,241.31,179.18
2018,6,23,6,15,638.0,54.0,0.75,18.2,223.5,298.21,227.95
2018,6,23,6,30,696.0,59.0,0.8,19.1,274.0,361.66,280.51
2018,6,23,6,45,736.5,62.5,0.85,20.05,327.0,420.46,327.81
2018,6,23,7,0,777.0,66.0,0.9,21.0,380.0,482.36,375.58
2018,6,23,7,15,805.0,69.0,1.1,22.1,432.5,539.37,418.68
2018,6,23,7,30,833.0,72.0,1.3,23.2,485.0,595.04,459.42
2018,6,23,7,45,854.5,74.0,1.5,24.35,536.0,648.64,497.22
2018,6,23,8,0,876.0,76.0,1.7,25.5,587.0,702.31,532.1
2018,6,23,8,15,892.0,78.0,1.85,26.4,635.5,751.67,563.18
2018,6,23,8,30,908.0,80.0,2.0,27.3,684.0,800.08,593.08
2018,6,23,8,45,921.0,81.0,2.15,28.2,728.5,843.72,619.29
2018,6,23,9,0,934.0,82.0,2.3,29.1,773.0,885.67,644.04
2018,6,23,9,15,944.0,83.0,2.4,29.65,812.5,923.06,666.01
2018,6,23,9,30,954.0,84.0,2.5,30.2,852.0,958.13,686.33
2018,6,23,9,45,962.5,84.0,2.55,30.8,886.5,988.2,702.75
2018,6,23,10,0,971.0,84.0,2.6,31.4,921.0,1015.5,717.35
2018,6,23,10,15,976.0,85.0,2.7,31.75,948.5,1037.54,729.85
2018,6,23,10,30,981.0,86.0,2.8,32.1,976.0,1056.36,740.43
2018,6,23,10,45,984.5,86.0,2.85,32.45,996.0,1069.34,747.0
2018,6,23,11,0,988.0,86.0,2.9,32.8,1016.0,1078.9,751.6
2018,6,23,11,15,989.5,86.5,2.95,33.0,1029.0,1083.5,753.74
2018,6,23,11,30,991.0,87.0,3.0,33.2,1042.0,1084.57,753.87
2018,6,23,11,45,991.5,87.5,3.05,33.4,1047.5,1081.13,751.36
2018,6,23,12,0,992.0,88.0,3.1,33.6,1053.0,1074.18,746.85
2018,6,23,12,15,990.0,89.0,3.2,33.6,1050.5,1061.84,740.16
2018,6,23,12,30,988.0,90.0,3.3,33.6,1048.0,1046.17,731.47
2018,6,23,12,45,985.0,90.5,3.4,33.6,1038.0,1025.79,719.86
2018,6,23,13,0,982.0,91.0,3.5,33.6,1028.0,1002.28,706.28
2018,6,23,13,15,978.5,90.5,3.6,33.45,1010.5,974.33,690.24
2018,6,23,13,30,975.0,90.0,3.7,33.3,993.0,943.51,672.24
2018,6,23,13,45,969.5,89.5,3.75,33.15,968.5,908.28,650.94
2018,6,23,14,0,964.0,89.0,3.8,33.0,944.0,870.6,627.86
2018,6,23,14,15,957.5,88.5,3.85,32.75,913.5,829.89,602.77
2018,6,23,14,30,951.0,88.0,3.9,32.5,883.0,787.18,576.02
2018,6,23,14,45,942.5,87.0,3.95,32.2,846.5,740.81,546.51
2018,6,23,15,0,934.0,86.0,4.0,31.9,810.0,693.01,514.93
2018,6,23,15,15,924.0,83.5,4.0,31.9,768.0,641.7,477.72
2018,6,23,15,30,914.0,81.0,4.0,31.9,726.0,589.58,438.96
2018,6,23,15,45,899.5,80.0,4.0,31.1,680.0,535.98,399.29
2018,6,23,16,0,885.0,79.0,4.0,30.3,634.0,482.46,358.24
2018,6,23,16,15,867.0,76.5,3.95,29.75,584.5,426.45,313.57
2018,6,23,16,30,849.0,74.0,3.9,29.2,535.0,371.38,268.29
2018,6,23,16,45,825.5,71.5,3.85,28.6,483.5,315.81,221.7
2018,6,23,17,0,802.0,69.0,3.8,28.0,432.0,258.62,173.31
2018,6,23,17,15,770.0,65.5,3.6,27.2,379.5,204.64,128.09
2018,6,23,17,30,738.0,62.0,3.4,26.4,327.0,154.05,87.52
2018,6,23,17,45,693.0,58.0,3.25,25.55,276.0,105.47,53.5
2018,6,23,18,0,648.0,54.0,3.1,24.7,225.0,62.07,31.34
2018,6,23,18,15,580.0,48.0,2.85,23.6,176.5,32.8,22.67
2018,6,23,18,30,512.0,42.0,2.6,22.5,128.0,30.21,20.3
2018,6,23,18,45,402.5,34.0,2.35,21.4,88.0,25.63,15.95
2018,6,23,19,0,293.0,26.0,2.1,20.3,48.0,20.8,9.34
2018,6,23,19,15,157.0,14.5,2.0,19.7,25.5,14.25,0.0
2018,6,23,19,30,21.0,3.0,1.9,19.1,3.0,0.0,0.0
2018,6,23,19,45,10.5,1.5,1.8,18.45,1.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,24,4,45,48.0,6.0,1.7,12.75,7.5,0.0,0.0
2018,6,24,5,0,96.0,12.0,1.8,13.0,15.0,21.35,0.0
2018,6,24,5,15,214.5,24.5,1.95,13.6,45.5,62.4,28.79
2018,6,24,5,30,333.0,37.0,2.1,14.2,76.0,113.94,74.83
2018,6,24,5,45,403.5,46.5,2.25,14.75,116.5,160.85,115.62
2018,6,24,6,0,474.0,56.0,2.4,15.3,157.0,215.25,163.23
2018,6,24,6,15,468.0,69.0,2.45,16.05,190.5,252.71,198.0
2018,6,24,6,30,462.0,82.0,2.5,16.8,224.0,289.17,230.53
2018,6,24,6,45,507.0,92.5,2.55,17.5,274.5,345.79,277.62
2018,6,24,7,0,552.0,103.0,2.6,18.2,325.0,406.29,326.37
2018,6,24,7,15,630.0,102.0,2.55,18.95,388.0,476.76,381.47
2018,6,24,7,30,708.0,101.0,2.5,19.7,451.0,553.35,439.44
2018,6,24,7,45,744.0,101.5,2.45,20.45,503.5,608.17,479.15
2018,6,24,8,0,780.0,102.0,2.4,21.2,556.0,665.99,519.65
2018,6,24,8,15,798.0,105.0,2.35,21.85,603.0,714.28,550.62
2018,6,24,8,30,816.0,108.0,2.3,22.5,650.0,761.95,580.48
2018,6,24,8,45,830.0,110.5,2.3,23.15,693.5,804.93,606.78
2018,6,24,9,0,844.0,113.0,2.3,23.8,737.0,842.16,628.75
2018,6,24,9,15,858.5,113.5,2.3,24.4,777.0,880.19,651.1
2018,6,24,9,30,873.0,114.0,2.3,25.0,817.0,916.41,671.91
2018,6,24,9,45,885.5,113.5,2.35,25.55,851.5,947.66,689.85
2018,6,24,10,0,898.0,113.0,2.4,26.1,886.0,976.56,706.18
2018,6,24,10,15,904.5,114.0,2.4,26.65,913.5,998.66,717.59
2018,6,24,10,30,911.0,115.0,2.4,27.2,941.0,1017.83,727.18
2018,6,24,10,45,916.0,115.0,2.4,27.7,961.5,1031.44,733.43
2018,6,24,11,0,921.0,115.0,2.4,28.2,982.0,1041.89,737.81
2018,6,24,11,15,924.0,115.5,2.45,28.5,995.5,1047.62,740.48
2018,6,24,11,30,927.0,116.0,2.5,28.8,1009.0,1050.05,741.25
2018,6,24,11,45,928.5,116.0,2.55,29.1,1015.0,1047.18,738.85
2018,6,24,12,0,930.0,116.0,2.6,29.4,1021.0,1041.03,734.56
2018,6,24,12,15,929.5,116.5,2.65,29.5,1019.5,1030.19,728.04
2018,6,24,12,30,929.0,117.0,2.7,29.6,1018.0,1016.2,719.66
2018,6,24,12,45,926.5,117.0,2.75,29.75,1008.5,996.74,707.74
2018,6,24,13,0,924.0,117.0,2.8,29.9,999.0,974.33,694.01
2018,6,24,13,15,920.5,116.5,2.85,29.85,982.5,947.69,678.12
2018,6,24,13,30,917.0,116.0,2.9,29.8,966.0,918.37,660.45
2018,6,24,13,45,912.0,115.0,3.0,29.75,942.5,884.76,640.18
2018,6,24,14,0,907.0,114.0,3.1,29.7,919.0,848.83,618.17
2018,6,24,14,15,900.5,112.5,3.15,29.5,889.0,809.12,593.44
2018,6,24,14,30,894.0,111.0,3.2,29.3,859.0,767.56,567.16
2018,6,24,14,45,885.5,109.5,3.25,29.1,823.5,722.94,538.4
2018,6,24,15,0,877.0,108.0,3.3,28.9,788.0,677.03,506.86
2018,6,24,15,15,865.0,106.0,3.3,28.9,747.0,627.45,470.72
2018,6,24,15,30,853.0,104.0,3.3,28.9,706.0,577.32,433.27
2018,6,24,15,45,834.5,102.0,3.4,28.15,659.0,521.14,391.86
2018,6,24,16,0,816.0,100.0,3.5,27.4,612.0,467.68,350.91
2018,6,24,16,15,741.0,111.0,3.55,26.85,548.0,403.94,300.89
2018,6,24,16,30,666.0,122.0,3.6,26.3,484.0,344.1,253.18
2018,6,24,16,45,591.0,124.5,3.65,25.7,422.5,286.51,206.98
2018,6,24,17,0,516.0,127.0,3.7,25.1,361.0,236.92,167.22
2018,6,24,17,15,518.0,112.0,3.75,24.25,322.5,194.52,131.3
2018,6,24,17,30,520.0,97.0,3.8,23.4,284.0,151.53,95.82
2018,6,24,17,45,509.5,82.5,3.8,22.55,242.0,108.17,63.49
2018,6,24,18,0,499.0,68.0,3.8,21.7,200.0,66.27,38.32
2018,6,24,18,15,458.0,58.0,3.7,20.7,159.0,41.35,30.41
2018,6,24,18,30,417.0,48.0,3.6,19.7,118.0,35.6,25.23
2018,6,24,18,45,324.0,37.5,3.55,18.75,81.0,28.93,18.96
2018,6,24,19,0,231.0,27.0,3.5,17.8,44.0,21.78,10.26
2018,6,24,19,15,123.0,14.5,3.4,17.15,23.0,14.25,0.0
2018,6,24,19,30,15.0,2.0,3.3,16.5,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.25,15.85,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,2.05,11.45,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,2.2,11.6,6.0,7.38,0.0
2018,6,25,5,15,101.0,20.0,2.25,11.95,31.0,39.53,17.22
2018,6,25,5,30,187.0,34.0,2.3,12.3,56.0,79.78,53.01
2018,6,25,5,45,239.5,41.5,2.4,12.7,83.5,111.29,80.59
2018,6,25,6,0,292.0,49.0,2.5,13.1,111.0,148.56,113.58
2018,6,25,6,15,146.0,50.5,2.5,13.65,81.5,108.25,84.6
2018,6,25,6,30,0.0,52.0,2.5,14.2,52.0,50.24,37.28
2018,6,25,6,45,0.0,62.5,2.5,14.75,62.5,60.4,45.76
2018,6,25,7,0,0.0,73.0,2.5,15.3,73.0,70.58,54.04
2018,6,25,7,15,28.0,100.0,2.45,15.9,114.0,115.48,91.47
2018,6,25,7,30,56.0,127.0,2.4,16.5,155.0,161.57,129.23
2018,6,25,7,45,126.0,139.0,2.35,17.15,210.0,227.21,183.02
2018,6,25,8,0,196.0,151.0,2.3,17.8,265.0,299.67,240.96
2018,6,25,8,15,147.5,174.5,2.3,18.45,264.5,290.6,231.32
2018,6,25,8,30,99.0,198.0,2.3,19.1,264.0,282.86,222.76
2018,6,25,8,45,76.0,221.5,2.25,19.8,274.0,285.48,222.86
2018,6,25,9,0,53.0,245.0,2.2,20.5,284.0,292.44,226.1
2018,6,25,9,15,67.5,247.5,2.25,21.15,300.0,308.9,238.21
2018,6,25,9,30,82.0,250.0,2.3,21.8,316.0,332.92,255.82
2018,6,25,9,45,191.0,273.0,2.3,22.45,435.0,466.87,357.2
2018,6,25,10,0,300.0,296.0,2.3,23.1,554.0,597.87,451.82
2018,6,25,10,15,492.0,257.0,2.4,23.6,696.0,755.01,564.5
2018,6,25,10,30,684.0,218.0,2.5,24.1,838.0,911.32,670.13
2018,6,25,10,45,788.5,174.5,2.6,24.65,904.5,971.99,707.15
2018,6,25,11,0,893.0,131.0,2.7,25.2,971.0,1030.2,742.87
2018,6,25,11,15,905.5,126.0,2.8,25.5,988.0,1039.72,748.01
2018,6,25,11,30,918.0,121.0,2.9,25.8,1005.0,1046.11,751.7
2018,6,25,11,45,920.5,120.5,3.05,26.1,1011.5,1043.78,750.39
2018,6,25,12,0,923.0,120.0,3.2,26.4,1018.0,1038.21,747.13
2018,6,25,12,15,926.0,118.5,3.3,26.5,1018.0,1028.91,741.72
2018,6,25,12,30,929.0,117.0,3.4,26.6,1018.0,1016.41,734.32
2018,6,25,12,45,932.5,113.5,3.55,26.7,1010.5,999.24,724.3
2018,6,25,13,0,936.0,110.0,3.7,26.8,1003.0,978.91,712.2
2018,6,25,13,15,933.5,108.5,3.8,26.75,986.5,951.98,695.81
2018,6,25,13,30,931.0,107.0,3.9,26.7,970.0,922.28,677.51
2018,6,25,13,45,927.0,106.0,3.95,26.65,947.0,889.15,656.51
2018,6,25,14,0,923.0,105.0,4.0,26.6,924.0,853.61,633.73
2018,6,25,14,15,917.0,103.5,4.05,26.4,894.5,813.78,608.19
2018,6,25,14,30,911.0,102.0,4.1,26.2,865.0,772.01,581.02
2018,6,25,14,45,904.0,100.0,4.1,26.0,829.5,727.34,551.28
2018,6,25,15,0,897.0,98.0,4.1,25.8,794.0,681.21,519.08
2018,6,25,15,15,886.0,96.0,4.1,25.8,753.0,631.39,481.95
2018,6,25,15,30,875.0,94.0,4.1,25.8,712.0,580.91,443.4
2018,6,25,15,45,862.0,91.5,4.1,25.15,667.0,528.5,403.43
2018,6,25,16,0,849.0,89.0,4.1,24.5,622.0,476.09,362.09
2018,6,25,16,15,833.0,85.5,4.05,24.05,574.0,418.69,315.37
2018,6,25,16,30,817.0,82.0,4.0,23.6,526.0,364.92,270.06
2018,6,25,16,45,795.0,78.5,3.95,23.15,476.0,310.38,223.22
2018,6,25,17,0,773.0,75.0,3.9,22.7,426.0,257.74,177.36
2018,6,25,17,15,742.5,70.5,3.8,22.15,374.5,204.66,131.9
2018,6,25,17,30,712.0,66.0,3.7,21.6,323.0,154.83,91.02
2018,6,25,17,45,669.0,61.0,3.6,21.0,272.5,106.88,56.51
2018,6,25,18,0,626.0,56.0,3.5,20.4,222.0,60.66,30.9
2018,6,25,18,15,561.0,49.5,3.35,19.6,174.5,34.0,24.15
2018,6,25,18,30,496.0,43.0,3.2,18.8,127.0,31.04,21.38
2018,6,25,18,45,392.0,34.5,3.05,18.05,87.5,26.05,16.58
2018,6,25,19,0,288.0,26.0,2.9,17.3,48.0,20.75,9.6
2018,6,25,19,15,154.5,14.5,2.85,16.7,25.5,14.25,0.0
2018,6,25,19,30,21.0,3.0,2.8,16.1,3.0,0.0,0.0
2018,6,25,19,45,10.5,1.5,2.75,15.55,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,26,4,45,32.0,5.0,1.75,9.9,6.0,0.0,0.0
2018,6,26,5,0,64.0,10.0,1.9,10.2,12.0,16.09,0.0
2018,6,26,5,15,182.5,22.5,1.95,10.85,41.0,54.38,23.88
2018,6,26,5,30,301.0,35.0,2.0,11.5,70.0,104.8,69.18
2018,6,26,5,45,395.5,45.0,2.0,12.1,114.0,156.48,113.22
2018,6,26,6,0,490.0,55.0,2.0,12.7,158.0,218.29,166.6
2018,6,26,6,15,559.5,60.5,2.0,13.55,208.5,276.04,217.08
2018,6,26,6,30,629.0,66.0,2.0,14.4,259.0,340.59,272.1
2018,6,26,6,45,664.0,73.0,1.95,15.25,309.5,397.2,319.34
2018,6,26,7,0,699.0,80.0,1.9,16.1,360.0,456.5,366.87
2018,6,26,7,15,735.5,83.5,1.9,17.05,414.0,514.09,411.36
2018,6,26,7,30,772.0,87.0,1.9,18.0,468.0,574.97,456.61
2018,6,26,7,45,832.0,80.0,1.85,18.9,529.5,641.57,504.64
2018,6,26,8,0,892.0,73.0,1.8,19.8,591.0,708.5,549.23
2018,6,26,8,15,907.0,74.5,1.85,20.65,639.0,757.3,579.84
2018,6,26,8,30,922.0,76.0,1.9,21.5,687.0,805.06,609.23
2018,6,26,8,45,933.5,78.0,1.95,22.35,732.0,849.18,635.58
2018,6,26,9,0,945.0,80.0,2.0,23.2,777.0,891.49,660.29
2018,6,26,9,15,952.5,81.5,2.1,23.95,816.0,927.69,681.38
2018,6,26,9,30,960.0,83.0,2.2,24.7,855.0,961.4,700.69
2018,6,26,9,45,965.5,85.5,2.35,25.45,889.0,991.65,718.15
2018,6,26,10,0,971.0,88.0,2.5,26.2,923.0,1018.96,733.65
2018,6,26,10,15,976.0,88.5,2.6,26.7,950.5,1040.58,745.73
2018,6,26,10,30,981.0,89.0,2.7,27.2,978.0,1059.01,755.85
2018,6,26,10,45,984.5,90.0,2.8,27.75,999.0,1073.16,763.2
2018,6,26,11,0,988.0,91.0,2.9,28.3,1020.0,1083.89,768.5
2018,6,26,11,15,990.0,91.5,3.1,28.5,1033.5,1089.1,772.47
2018,6,26,11,30,992.0,92.0,3.3,28.7,1047.0,1090.79,774.3
2018,6,26,11,45,993.0,92.0,3.45,28.9,1053.0,1087.44,772.6
2018,6,26,12,0,994.0,92.0,3.6,29.1,1059.0,1080.58,768.77
2018,6,26,12,15,994.5,91.5,3.7,29.1,1057.5,1069.27,762.43
2018,6,26,12,30,995.0,91.0,3.8,29.1,1056.0,1054.57,753.99
2018,6,26,12,45,994.5,90.0,3.95,29.1,1047.0,1035.06,742.86
2018,6,26,13,0,994.0,89.0,4.1,29.1,1038.0,1012.32,729.59
2018,6,26,13,15,991.0,89.0,4.2,28.95,1021.5,985.13,713.51
2018,6,26,13,30,988.0,89.0,4.3,28.8,1005.0,955.01,695.4
2018,6,26,13,45,984.0,88.0,4.35,28.65,981.0,920.27,673.83
2018,6,26,14,0,980.0,87.0,4.4,28.5,957.0,882.94,650.36
2018,6,26,14,15,974.0,86.5,4.45,28.2,926.5,842.13,624.68
2018,6,26,14,30,968.0,86.0,4.5,27.9,896.0,799.24,597.25
2018,6,26,14,45,961.0,84.0,4.55,27.6,859.5,752.32,566.68
2018,6,26,15,0,954.0,82.0,4.6,27.3,823.0,703.82,534.24
2018,6,26,15,15,944.0,81.0,4.6,27.3,781.5,653.08,496.53
2018,6,26,15,30,934.0,80.0,4.6,27.3,740.0,601.46,457.19
2018,6,26,15,45,922.0,78.0,4.55,26.45,694.0,547.25,416.16
2018,6,26,16,0,910.0,76.0,4.5,25.6,648.0,492.85,373.52
2018,6,26,16,15,894.5,73.5,4.45,25.05,598.5,436.59,327.6
2018,6,26,16,30,879.0,71.0,4.4,24.5,549.0,380.98,280.79
2018,6,26,16,45,858.0,68.0,4.35,23.95,497.0,324.11,231.97
2018,6,26,17,0,837.0,65.0,4.3,23.4,445.0,268.94,183.86
2018,6,26,17,15,807.5,61.5,4.2,22.65,392.0,209.87,133.41
2018,6,26,17,30,778.0,58.0,4.1,21.9,339.0,157.53,90.33
2018,6,26,17,45,736.5,54.5,3.95,21.15,287.0,107.41,54.21
2018,6,26,18,0,695.0,51.0,3.8,20.4,235.0,62.08,30.37
2018,6,26,18,15,599.0,47.5,3.6,19.55,182.0,35.41,25.39
2018,6,26,18,30,503.0,44.0,3.4,18.7,129.0,31.92,22.16
2018,6,26,18,45,332.5,34.0,3.2,17.8,82.5,25.53,16.17
2018,6,26,19,0,162.0,24.0,3.0,16.9,36.0,18.58,8.06
2018,6,26,19,15,98.0,14.0,2.95,16.25,19.5,13.76,0.0
2018,6,26,19,30,34.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,6,26,19,45,17.0,2.0,2.85,15.0,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,27,4,45,1.5,3.0,2.35,9.3,3.0,0.0,0.0
2018,6,27,5,0,3.0,6.0,2.4,9.4,6.0,6.19,0.0
2018,6,27,5,15,45.5,18.5,2.35,9.85,23.5,27.39,10.55
2018,6,27,5,30,88.0,31.0,2.3,10.3,41.0,52.98,34.98
2018,6,27,5,45,115.0,46.0,2.3,10.75,66.0,80.64,59.25
2018,6,27,6,0,142.0,61.0,2.3,11.2,91.0,111.12,86.14
2018,6,27,6,15,139.5,77.5,2.25,11.95,113.5,135.36,108.03
2018,6,27,6,30,137.0,94.0,2.2,12.7,136.0,155.28,125.59
2018,6,27,6,45,235.0,102.0,2.15,13.4,189.5,220.19,179.87
2018,6,27,7,0,333.0,110.0,2.1,14.1,243.0,296.67,242.75
2018,6,27,7,15,381.0,125.0,2.05,15.0,297.0,356.35,290.23
2018,6,27,7,30,429.0,140.0,2.0,15.9,351.0,419.93,339.4
2018,6,27,7,45,562.5,127.0,2.0,16.75,434.5,516.55,413.88
2018,6,27,8,0,696.0,114.0,2.0,17.6,518.0,620.22,490.91
2018,6,27,8,15,769.5,106.5,2.0,18.45,587.5,693.31,541.04
2018,6,27,8,30,843.0,99.0,2.0,19.3,657.0,768.03,590.05
2018,6,27,8,45,899.5,87.5,2.05,20.2,719.0,831.35,629.97
2018,6,27,9,0,956.0,76.0,2.1,21.1,781.0,895.98,669.86
2018,6,27,9,15,958.0,81.0,2.25,21.75,819.0,931.55,691.25
2018,6,27,9,30,960.0,86.0,2.4,22.4,857.0,964.26,710.86
2018,6,27,9,45,958.5,92.5,2.55,23.05,889.5,992.32,727.34
2018,6,27,10,0,957.0,99.0,2.7,23.7,922.0,1017.08,741.65
2018,6,27,10,15,962.0,100.0,2.85,24.1,949.5,1038.97,754.84
2018,6,27,10,30,967.0,101.0,3.0,24.5,977.0,1057.7,766.04
2018,6,27,10,45,970.0,102.5,3.2,24.95,998.0,1071.7,774.56
2018,6,27,11,0,973.0,104.0,3.4,25.4,1019.0,1082.3,780.96
2018,6,27,11,15,975.5,104.5,3.55,25.55,1032.5,1087.92,784.77
2018,6,27,11,30,978.0,105.0,3.7,25.7,1046.0,1090.07,786.47
2018,6,27,11,45,978.5,105.5,3.85,25.85,1052.0,1086.73,784.75
2018,6,27,12,0,979.0,106.0,4.0,26.0,1058.0,1079.94,780.91
2018,6,27,12,15,979.5,105.5,4.1,25.95,1056.5,1068.75,774.57
2018,6,27,12,30,980.0,105.0,4.2,25.9,1055.0,1054.21,766.15
2018,6,27,12,45,979.0,104.0,4.3,25.85,1046.0,1034.46,754.36
2018,6,27,13,0,978.0,103.0,4.4,25.8,1037.0,1011.55,740.49
2018,6,27,13,15,974.5,103.0,4.45,25.6,1020.0,984.26,723.86
2018,6,27,13,30,971.0,103.0,4.5,25.4,1003.0,954.12,705.25
2018,6,27,13,45,966.5,102.0,4.55,25.2,979.0,919.43,683.54
2018,6,27,14,0,962.0,101.0,4.6,25.0,955.0,882.24,660.04
2018,6,27,14,15,956.0,99.0,4.65,24.7,924.0,840.59,633.46
2018,6,27,14,30,950.0,97.0,4.7,24.4,893.0,796.91,605.1
2018,6,27,14,45,942.5,95.5,4.7,24.1,856.5,750.81,574.37
2018,6,27,15,0,935.0,94.0,4.7,23.8,820.0,703.21,541.34
2018,6,27,15,15,924.5,92.0,4.7,23.8,778.0,652.02,502.77
2018,6,27,15,30,914.0,90.0,4.7,23.8,736.0,600.04,462.64
2018,6,27,15,45,887.0,92.0,4.75,22.9,685.5,542.72,418.99
2018,6,27,16,0,860.0,94.0,4.8,22.0,635.0,486.66,374.81
2018,6,27,16,15,838.0,91.5,4.8,21.3,584.0,427.16,326.23
2018,6,27,16,30,816.0,89.0,4.8,20.6,533.0,371.83,279.46
2018,6,27,16,45,782.0,86.5,4.8,19.95,478.5,314.52,230.24
2018,6,27,17,0,748.0,84.0,4.8,19.3,424.0,260.41,183.13
2018,6,27,17,15,705.0,80.5,4.75,18.5,370.0,204.1,135.11
2018,6,27,17,30,662.0,77.0,4.7,17.7,316.0,155.06,94.91
2018,6,27,17,45,601.0,70.5,4.6,16.85,261.5,106.6,59.89
2018,6,27,18,0,540.0,64.0,4.5,16.0,207.0,64.98,36.86
2018,6,27,18,15,477.0,55.5,4.4,15.25,162.0,39.07,29.12
2018,6,27,18,30,414.0,47.0,4.3,14.5,117.0,34.6,24.94
2018,6,27,18,45,312.0,37.0,4.15,13.7,80.0,28.38,18.95
2018,6,27,19,0,210.0,27.0,4.0,12.9,43.0,21.08,10.17
2018,6,27,19,15,115.0,15.0,3.95,12.45,23.0,14.74,0.0
2018,6,27,19,30,20.0,3.0,3.9,12.0,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.8,11.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.15,9.45,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,9.6,14.0,18.89,0.0
2018,6,28,5,15,189.0,25.0,3.3,10.05,43.0,57.54,24.44
2018,6,28,5,30,304.0,38.0,3.4,10.5,72.0,107.72,71.52
2018,6,28,5,45,419.0,45.0,3.55,10.95,117.5,161.67,117.28
2018,6,28,6,0,534.0,52.0,3.7,11.4,163.0,227.71,174.59
2018,6,28,6,15,598.5,56.5,3.7,12.0,213.0,284.73,225.82
2018,6,28,6,30,663.0,61.0,3.7,12.6,263.0,347.09,280.64
2018,6,28,6,45,705.0,64.5,3.75,13.2,314.5,404.88,330.6
2018,6,28,7,0,747.0,68.0,3.8,13.8,366.0,465.94,381.65
2018,6,28,7,15,776.0,70.5,3.75,14.4,417.5,521.55,426.62
2018,6,28,7,30,805.0,73.0,3.7,15.0,469.0,578.56,471.14
2018,6,28,7,45,826.5,75.5,3.7,15.6,519.0,628.92,509.33
2018,6,28,8,0,848.0,78.0,3.7,16.2,569.0,682.04,546.87
2018,6,28,8,15,865.0,80.0,3.7,16.8,617.0,731.12,580.02
2018,6,28,8,30,882.0,82.0,3.7,17.4,665.0,779.42,611.96
2018,6,28,8,45,895.0,83.5,3.75,18.0,709.0,822.84,640.07
2018,6,28,9,0,908.0,85.0,3.8,18.6,753.0,864.65,666.66
2018,6,28,9,15,919.0,86.0,3.85,19.1,793.0,902.33,690.29
2018,6,28,9,30,930.0,87.0,3.9,19.6,833.0,937.82,712.2
2018,6,28,9,45,939.0,87.0,3.95,20.1,867.0,967.99,730.3
2018,6,28,10,0,948.0,87.0,4.0,20.6,901.0,995.49,746.53
2018,6,28,10,15,954.0,88.0,4.1,20.95,929.5,1018.32,760.32
2018,6,28,10,30,960.0,89.0,4.2,21.3,958.0,1038.05,772.1
2018,6,28,10,45,964.5,89.5,4.25,21.65,979.0,1052.55,780.15
2018,6,28,11,0,969.0,90.0,4.3,22.0,1000.0,1063.71,786.09
2018,6,28,11,15,971.5,90.5,4.35,22.2,1014.0,1069.47,789.04
2018,6,28,11,30,974.0,91.0,4.4,22.4,1028.0,1071.76,789.85
2018,6,28,11,45,975.0,91.0,4.45,22.6,1034.0,1068.57,787.19
2018,6,28,12,0,976.0,91.0,4.5,22.8,1040.0,1061.94,782.39
2018,6,28,12,15,976.0,91.0,4.6,22.9,1038.5,1050.93,775.81
2018,6,28,12,30,976.0,91.0,4.7,23.0,1037.0,1036.59,767.08
2018,6,28,12,45,974.0,91.0,4.75,23.1,1028.0,1017.06,754.5
2018,6,28,13,0,972.0,91.0,4.8,23.2,1019.0,994.41,739.86
2018,6,28,13,15,969.0,90.5,4.9,23.1,1002.5,967.32,723.18
2018,6,28,13,30,966.0,90.0,5.0,23.0,986.0,937.37,704.42
2018,6,28,13,45,962.0,88.5,5.05,22.95,962.0,902.85,681.89
2018,6,28,14,0,958.0,87.0,5.1,22.9,938.0,865.82,657.44
2018,6,28,14,15,952.0,86.5,5.1,22.7,908.0,825.84,630.82
2018,6,28,14,30,946.0,86.0,5.1,22.5,878.0,783.82,602.5
2018,6,28,14,45,938.0,84.5,5.15,22.3,842.0,737.61,571.07
2018,6,28,15,0,930.0,83.0,5.2,22.1,806.0,689.95,537.72
2018,6,28,15,15,920.0,81.5,5.2,22.1,764.5,639.83,499.26
2018,6,28,15,30,910.0,80.0,5.2,22.1,723.0,588.88,459.22
2018,6,28,15,45,897.5,77.5,5.1,21.5,677.5,535.11,416.78
2018,6,28,16,0,885.0,75.0,5.0,20.9,632.0,481.24,372.95
2018,6,28,16,15,868.5,73.0,4.95,20.5,583.5,426.3,326.78
2018,6,28,16,30,852.0,71.0,4.9,20.1,535.0,372.13,279.95
2018,6,28,16,45,830.0,68.5,4.8,19.65,484.0,316.81,231.32
2018,6,28,17,0,808.0,66.0,4.7,19.2,433.0,259.67,180.76
2018,6,28,17,15,777.0,63.0,4.65,18.6,381.0,205.89,133.73
2018,6,28,17,30,746.0,60.0,4.6,18.0,329.0,155.37,91.43
2018,6,28,17,45,701.5,56.0,4.5,17.4,277.5,106.22,55.38
2018,6,28,18,0,657.0,52.0,4.4,16.8,226.0,62.16,31.55
2018,6,28,18,15,589.0,47.0,4.25,16.05,178.0,34.91,25.34
2018,6,28,18,30,521.0,42.0,4.1,15.3,130.0,30.12,20.92
2018,6,28,18,45,409.5,34.0,4.0,14.55,89.5,25.54,16.44
2018,6,28,19,0,298.0,26.0,3.9,13.8,49.0,20.71,9.85
2018,6,28,19,15,163.0,15.0,3.85,13.3,26.0,14.74,0.0
2018,6,28,19,30,28.0,4.0,3.8,12.8,3.0,0.0,0.0
2018,6,28,19,45,14.0,2.0,3.75,12.25,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.1,9.05,7.5,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.1,9.2,15.0,23.22,0.0
2018,6,29,5,15,252.5,23.5,2.05,9.7,46.5,65.25,26.35
2018,6,29,5,30,395.0,34.0,2.0,10.2,78.0,121.63,79.23
2018,6,29,5,45,478.5,41.0,1.95,10.65,121.0,172.12,123.75
2018,6,29,6,0,562.0,48.0,1.9,11.1,164.0,231.45,176.34
2018,6,29,6,15,605.0,55.5,1.8,11.9,211.5,285.39,224.81
2018,6,29,6,30,648.0,63.0,1.7,12.7,259.0,343.4,275.16
2018,6,29,6,45,712.0,62.5,1.6,13.5,315.0,405.3,326.8
2018,6,29,7,0,776.0,62.0,1.5,14.3,371.0,473.57,381.42
2018,6,29,7,15,804.0,65.0,1.5,15.25,423.5,530.54,425.38
2018,6,29,7,30,832.0,68.0,1.5,16.2,476.0,586.25,466.73
2018,6,29,7,45,853.5,70.0,1.5,17.15,527.0,639.91,504.92
2018,6,29,8,0,875.0,72.0,1.5,18.1,578.0,693.67,539.95
2018,6,29,8,15,890.5,74.0,1.6,19.1,626.0,742.8,571.22
2018,6,29,8,30,906.0,76.0,1.7,20.1,674.0,790.96,601.22
2018,6,29,8,45,918.0,77.5,1.85,21.1,718.5,834.49,627.97
2018,6,29,9,0,930.0,79.0,2.0,22.1,763.0,876.29,653.18
2018,6,29,9,15,937.0,81.5,2.2,22.95,802.0,912.82,675.43
2018,6,29,9,30,944.0,84.0,2.4,23.8,841.0,946.87,695.86
2018,6,29,9,45,947.5,87.5,2.65,24.65,874.0,976.09,713.42
2018,6,29,10,0,951.0,91.0,2.9,25.5,907.0,1002.33,728.93
2018,6,29,10,15,956.5,91.5,3.1,26.0,934.5,1024.22,742.14
2018,6,29,10,30,962.0,92.0,3.3,26.5,962.0,1042.99,753.37
2018,6,29,10,45,966.5,92.0,3.5,26.95,983.0,1057.02,761.74
2018,6,29,11,0,971.0,92.0,3.7,27.4,1004.0,1067.71,768.04
2018,6,29,11,15,973.0,92.5,3.8,27.65,1017.5,1073.0,770.84
2018,6,29,11,30,975.0,93.0,3.9,27.9,1031.0,1074.82,771.56
2018,6,29,11,45,976.0,93.5,4.05,28.1,1037.0,1072.17,770.04
2018,6,29,12,0,977.0,94.0,4.2,28.3,1043.0,1066.07,766.41
2018,6,29,12,15,975.0,94.5,4.3,28.35,1040.5,1053.61,758.91
2018,6,29,12,30,973.0,95.0,4.4,28.4,1038.0,1037.86,749.36
2018,6,29,12,45,969.5,95.5,4.5,28.45,1028.0,1017.47,736.85
2018,6,29,13,0,966.0,96.0,4.6,28.5,1018.0,994.02,722.34
2018,6,29,13,15,962.5,96.0,4.65,28.45,1001.5,967.12,705.66
2018,6,29,13,30,959.0,96.0,4.7,28.4,985.0,937.39,687.13
2018,6,29,13,45,954.5,95.0,4.7,28.3,961.5,903.15,665.25
2018,6,29,14,0,950.0,94.0,4.7,28.2,938.0,866.43,641.59
2018,6,29,14,15,944.0,92.5,4.7,28.0,907.5,825.76,615.29
2018,6,29,14,30,938.0,91.0,4.7,27.8,877.0,783.08,587.35
2018,6,29,14,45,930.0,90.0,4.75,27.65,841.0,737.66,557.29
2018,6,29,15,0,922.0,89.0,4.8,27.5,805.0,690.79,525.18
2018,6,29,15,15,911.0,87.0,4.8,27.5,763.5,639.91,487.27
2018,6,29,15,30,900.0,85.0,4.8,27.5,722.0,588.31,447.89
2018,6,29,15,45,887.0,83.0,4.75,26.85,676.5,535.2,407.28
2018,6,29,16,0,874.0,81.0,4.7,26.2,631.0,482.04,365.29
2018,6,29,16,15,857.5,78.0,4.65,25.7,582.0,426.69,320.13
2018,6,29,16,30,841.0,75.0,4.6,25.2,533.0,372.13,274.28
2018,6,29,16,45,819.5,72.0,4.55,24.75,482.5,313.56,224.35
2018,6,29,17,0,798.0,69.0,4.5,24.3,432.0,260.13,177.8
2018,6,29,17,15,768.0,65.0,4.3,23.6,380.0,206.15,131.61
2018,6,29,17,30,738.0,61.0,4.1,22.9,328.0,155.35,89.92
2018,6,29,17,45,695.0,57.0,3.95,22.25,277.0,106.73,54.91
2018,6,29,18,0,652.0,53.0,3.8,21.6,226.0,63.05,31.67
2018,6,29,18,15,586.5,47.5,3.4,20.65,178.0,32.3,22.56
2018,6,29,18,30,521.0,42.0,3.0,19.7,130.0,30.12,20.5
2018,6,29,18,45,414.5,34.0,2.6,18.75,89.5,25.55,16.12
2018,6,29,19,0,308.0,26.0,2.2,17.8,49.0,20.71,9.64
2018,6,29,19,15,167.5,15.0,2.15,17.25,26.0,14.74,0.0
2018,6,29,19,30,27.0,4.0,2.1,16.7,3.0,0.0,0.0
2018,6,29,19,45,13.5,2.0,2.05,16.15,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.15,12.55,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.2,12.9,15.0,23.99,0.0
2018,6,30,5,15,278.5,21.5,1.35,13.7,46.5,66.62,24.82
2018,6,30,5,30,427.0,31.0,1.5,14.5,78.0,124.45,78.75
2018,6,30,5,45,514.5,37.0,1.7,15.3,122.5,175.37,122.9
2018,6,30,6,0,602.0,43.0,1.9,16.1,167.0,236.79,176.32
2018,6,30,6,15,656.5,47.5,1.75,17.05,217.0,293.71,226.24
2018,6,30,6,30,711.0,52.0,1.6,18.0,267.0,355.81,278.76
2018,6,30,6,45,748.0,55.0,1.45,18.95,318.5,413.02,325.55
2018,6,30,7,0,785.0,58.0,1.3,19.9,370.0,473.01,372.22
2018,6,30,7,15,811.0,61.0,1.15,20.95,422.0,526.99,411.96
2018,6,30,7,30,837.0,64.0,1.0,22.0,474.0,584.16,451.8
2018,6,30,7,45,856.5,66.5,0.85,23.05,524.5,637.33,486.54
2018,6,30,8,0,876.0,69.0,0.7,24.1,575.0,690.42,517.42
2018,6,30,8,15,890.5,71.0,0.8,24.85,622.5,738.89,547.6
2018,6,30,8,30,905.0,73.0,0.9,25.6,670.0,786.33,576.6
2018,6,30,8,45,916.0,75.0,1.05,26.4,714.0,829.61,603.0
2018,6,30,9,0,927.0,77.0,1.2,27.2,758.0,871.09,627.93
2018,6,30,9,15,936.5,77.5,1.25,27.75,797.0,907.6,648.65
2018,6,30,9,30,946.0,78.0,1.3,28.3,836.0,941.81,667.76
2018,6,30,9,45,953.0,79.0,1.4,28.9,870.0,971.72,684.67
2018,6,30,10,0,960.0,80.0,1.5,29.5,904.0,998.83,699.81
2018,6,30,10,15,964.5,81.0,1.6,29.85,931.0,1020.55,712.34
2018,6,30,10,30,969.0,82.0,1.7,30.2,958.0,1039.1,723.02
2018,6,30,10,45,972.0,83.0,1.85,30.6,978.5,1052.88,731.41
2018,6,30,11,0,975.0,84.0,2.0,31.0,999.0,1063.27,737.79
2018,6,30,11,15,976.5,85.0,2.15,31.2,1012.5,1068.7,741.82
2018,6,30,11,30,978.0,86.0,2.3,31.4,1026.0,1070.64,743.79
2018,6,30,11,45,978.5,86.0,2.4,31.6,1031.5,1067.06,741.89
2018,6,30,12,0,979.0,86.0,2.5,31.8,1037.0,1060.03,737.99
2018,6,30,12,15,977.0,87.0,2.7,31.8,1035.0,1048.15,732.77
2018,6,30,12,30,975.0,88.0,2.9,31.8,1033.0,1032.96,725.4
2018,6,30,12,45,971.5,89.0,3.05,31.85,1023.5,1013.11,714.44
2018,6,30,13,0,968.0,90.0,3.2,31.9,1014.0,990.18,701.46
2018,6,30,13,15,964.5,90.0,3.3,31.8,997.5,963.29,685.92
2018,6,30,13,30,961.0,90.0,3.4,31.7,981.0,933.56,668.44
2018,6,30,13,45,956.0,89.5,3.5,31.55,957.0,899.37,648.02
2018,6,30,14,0,951.0,89.0,3.6,31.4,933.0,862.72,625.76
2018,6,30,14,15,945.0,87.5,3.7,31.2,903.0,822.05,600.65
2018,6,30,14,30,939.0,86.0,3.8,31.0,873.0,779.37,573.82
2018,6,30,14,45,930.5,85.0,3.9,30.8,837.0,733.59,544.45
2018,6,30,15,0,922.0,84.0,4.0,30.6,801.0,686.4,513.21
2018,6,30,15,15,911.5,83.0,4.0,30.6,760.0,636.8,476.96
2018,6,30,15,30,901.0,82.0,4.0,30.6,719.0,586.42,439.21
2018,6,30,15,45,886.5,80.5,4.05,29.95,673.5,532.97,399.34
2018,6,30,16,0,872.0,79.0,4.1,29.3,628.0,479.6,358.13
2018,6,30,16,15,853.0,77.5,4.05,28.8,579.0,424.7,314.07
2018,6,30,16,30,834.0,76.0,4.0,28.3,530.0,370.81,269.53
2018,6,30,16,45,810.5,73.0,4.0,27.8,479.0,311.98,220.34
2018,6,30,17,0,787.0,70.0,4.0,27.3,428.0,258.5,174.6
2018,6,30,17,15,755.5,66.5,3.9,26.55,376.5,205.24,129.76
2018,6,30,17,30,724.0,63.0,3.8,25.8,325.0,155.31,89.4
2018,6,30,17,45,679.5,58.5,3.7,25.05,274.0,106.84,54.93
2018,6,30,18,0,635.0,54.0,3.6,24.3,223.0,63.48,31.97
2018,6,30,18,15,567.5,48.5,3.4,23.25,175.5,33.12,22.99
2018,6,30,18,30,500.0,43.0,3.2,22.2,128.0,31.0,21.01
2018,6,30,18,45,393.0,34.5,3.0,21.15,88.0,26.01,16.31
2018,6,30,19,0,286.0,26.0,2.8,20.1,48.0,20.72,9.49
2018,6,30,19,15,155.0,14.5,2.7,19.4,25.5,14.25,0.0
2018,6,30,19,30,24.0,3.0,2.6,18.7,3.0,0.0,0.0
2018,6,30,19,45,12.0,1.5,2.5,18.0,1.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,4,45,42.5,5.0,1.65,13.15,6.0,0.0,0.0
2018,7,1,5,0,85.0,10.0,1.7,13.4,12.0,17.71,0.0
2018,7,1,5,15,205.0,22.0,1.85,13.95,41.0,56.06,19.82
2018,7,1,5,30,325.0,34.0,2.0,14.5,70.0,106.91,68.47
2018,7,1,5,45,402.5,43.5,2.1,15.1,110.5,154.61,109.64
2018,7,1,6,0,480.0,53.0,2.2,15.7,151.0,210.64,158.29
2018,7,1,6,15,495.5,65.0,2.25,16.4,191.0,255.2,198.65
2018,7,1,6,30,511.0,77.0,2.3,17.1,231.0,301.02,238.81
2018,7,1,6,45,588.0,79.0,2.3,17.85,287.5,365.64,292.21
2018,7,1,7,0,665.0,81.0,2.3,18.6,344.0,437.16,349.53
2018,7,1,7,15,708.5,83.0,2.3,19.35,398.0,495.34,394.88
2018,7,1,7,30,752.0,85.0,2.3,20.1,452.0,557.58,441.79
2018,7,1,7,45,774.5,88.5,2.25,20.9,501.5,610.25,479.58
2018,7,1,8,0,797.0,92.0,2.2,21.7,551.0,663.23,515.86
2018,7,1,8,15,814.5,94.5,2.25,22.4,598.0,711.44,547.12
2018,7,1,8,30,832.0,97.0,2.3,23.1,645.0,755.3,574.76
2018,7,1,8,45,845.5,99.5,2.35,23.8,688.5,798.47,601.47
2018,7,1,9,0,859.0,102.0,2.4,24.5,732.0,840.2,626.76
2018,7,1,9,15,869.0,104.5,2.45,25.15,771.0,877.18,648.63
2018,7,1,9,30,879.0,107.0,2.5,25.8,810.0,912.04,668.89
2018,7,1,9,45,887.0,108.5,2.55,26.4,843.5,941.69,685.68
2018,7,1,10,0,895.0,110.0,2.6,27.0,877.0,968.78,700.74
2018,7,1,10,15,901.0,111.5,2.7,27.5,904.5,991.2,713.48
2018,7,1,10,30,907.0,113.0,2.8,28.0,932.0,1010.69,724.4
2018,7,1,10,45,911.0,114.0,2.85,28.45,952.5,1024.63,731.53
2018,7,1,11,0,915.0,115.0,2.9,28.9,973.0,1035.41,736.77
2018,7,1,11,15,917.5,115.5,3.0,29.15,986.5,1040.93,739.85
2018,7,1,11,30,920.0,116.0,3.1,29.4,1000.0,1043.17,740.99
2018,7,1,11,45,921.0,115.5,3.2,29.6,1005.5,1039.62,738.73
2018,7,1,12,0,922.0,115.0,3.3,29.8,1011.0,1032.83,734.55
2018,7,1,12,15,916.5,118.5,3.4,29.8,1008.0,1020.43,727.48
2018,7,1,12,30,911.0,122.0,3.5,29.8,1005.0,1004.99,718.54
2018,7,1,12,45,902.5,126.0,3.65,29.8,994.0,984.26,706.55
2018,7,1,13,0,894.0,130.0,3.8,29.8,983.0,960.84,692.75
2018,7,1,13,15,889.5,130.0,3.85,29.65,966.5,934.64,676.9
2018,7,1,13,30,885.0,130.0,3.9,29.5,950.0,905.89,659.29
2018,7,1,13,45,878.5,129.5,3.95,29.3,926.5,872.54,638.65
2018,7,1,14,0,872.0,129.0,4.0,29.1,903.0,837.06,616.4
2018,7,1,14,15,864.5,127.5,4.05,28.8,873.5,797.88,591.65
2018,7,1,14,30,857.0,126.0,4.1,28.5,844.0,756.99,565.43
2018,7,1,14,45,846.0,125.0,4.1,28.2,808.5,712.6,536.24
2018,7,1,15,0,835.0,124.0,4.1,27.9,773.0,666.14,503.29
2018,7,1,15,15,822.5,121.5,4.1,27.9,732.5,617.21,467.18
2018,7,1,15,30,810.0,119.0,4.1,27.9,692.0,567.89,429.92
2018,7,1,15,45,793.5,116.0,4.05,27.1,647.0,515.89,390.9
2018,7,1,16,0,777.0,113.0,4.0,26.3,602.0,464.37,350.98
2018,7,1,16,15,756.0,109.0,3.9,25.75,554.0,410.78,307.91
2018,7,1,16,30,735.0,105.0,3.8,25.2,506.0,355.98,262.82
2018,7,1,16,45,708.5,100.5,3.75,24.65,456.0,303.08,218.35
2018,7,1,17,0,682.0,96.0,3.7,24.1,406.0,252.62,175.33
2018,7,1,17,15,647.0,90.5,3.55,23.4,356.0,202.25,133.07
2018,7,1,17,30,612.0,85.0,3.4,22.7,306.0,155.65,95.49
2018,7,1,17,45,563.5,77.5,3.3,22.0,256.5,110.01,62.76
2018,7,1,18,0,515.0,70.0,3.2,21.3,207.0,69.89,40.43
2018,7,1,18,15,447.0,61.0,3.05,20.55,161.5,43.97,32.72
2018,7,1,18,30,379.0,52.0,2.9,19.8,116.0,39.32,28.44
2018,7,1,18,45,284.0,40.0,2.75,19.0,79.0,30.58,20.36
2018,7,1,19,0,189.0,28.0,2.6,18.2,42.0,21.92,10.46
2018,7,1,19,15,100.0,15.0,2.55,17.7,22.0,14.74,0.0
2018,7,1,19,30,11.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,1,19,45,5.5,1.0,2.45,16.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,2,4,45,26.5,5.0,1.1,12.15,5.5,0.0,0.0
2018,7,2,5,0,53.0,10.0,1.2,12.4,11.0,14.69,0.0
2018,7,2,5,15,148.5,24.0,1.25,12.9,37.5,49.36,16.71
2018,7,2,5,30,244.0,38.0,1.3,13.4,64.0,94.4,61.62
2018,7,2,5,45,319.5,50.0,1.35,13.95,103.0,139.29,99.96
2018,7,2,6,0,395.0,62.0,1.4,14.5,142.0,192.42,145.65
2018,7,2,6,15,399.0,72.5,1.4,15.3,173.0,226.36,176.85
2018,7,2,6,30,403.0,83.0,1.4,16.1,204.0,260.46,207.03
2018,7,2,6,45,465.0,93.0,1.4,16.95,257.5,320.79,256.56
2018,7,2,7,0,527.0,103.0,1.4,17.8,311.0,389.69,311.19
2018,7,2,7,15,567.5,112.5,1.45,18.6,364.5,448.85,356.82
2018,7,2,7,30,608.0,122.0,1.5,19.4,418.0,510.87,403.19
2018,7,2,7,45,636.0,129.0,1.5,20.25,468.0,564.6,441.6
2018,7,2,8,0,664.0,136.0,1.5,21.1,518.0,619.4,479.55
2018,7,2,8,15,701.5,136.5,1.6,21.85,570.5,674.96,518.06
2018,7,2,8,30,739.0,137.0,1.7,22.6,623.0,731.65,555.43
2018,7,2,8,45,777.0,132.5,1.8,23.3,674.0,781.92,587.27
2018,7,2,9,0,815.0,128.0,1.9,24.0,725.0,834.85,620.41
2018,7,2,9,15,820.5,134.0,1.95,24.55,762.5,870.47,641.39
2018,7,2,9,30,826.0,140.0,2.0,25.1,800.0,903.81,660.83
2018,7,2,9,45,827.5,146.5,2.1,25.65,831.5,931.54,676.98
2018,7,2,10,0,829.0,153.0,2.2,26.2,863.0,956.5,691.34
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,979.29,703.92
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,999.31,714.75
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,1013.95,722.22
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,1025.57,727.89
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,1032.05,731.7
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,1035.41,733.67
