Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,1031.61,731.12
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,1024.72,726.76
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,1013.34,720.36
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,999.03,712.17
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,979.53,700.54
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,957.41,687.23
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,930.38,671.03
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,901.03,653.25
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,867.02,632.41
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,831.2,610.15
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,790.67,584.66
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,749.03,557.66
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,704.38,527.34
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,657.68,494.83
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,607.9,458.43
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,558.2,421.27
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,498.28,376.96
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,442.96,335.03
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,391.73,294.88
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,342.67,255.43
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,296.97,217.37
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,251.56,178.85
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,200.17,137.63
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,155.03,102.79
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,114.79,73.09
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,77.81,50.3
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,52.44,40.28
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,43.6,32.33
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,31.79,21.52
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,19.4,8.65
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,12.78,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,11.49,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,45.94,14.22
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,91.05,59.89
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,131.68,95.59
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,178.89,137.23
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,179.93,143.04
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,170.48,137.73
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,194.24,158.15
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,218.26,178.13
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,285.43,233.21
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,354.59,288.76
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,411.59,332.89
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,464.09,372.69
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,536.44,427.34
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,612.98,483.62
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,587.22,459.28
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,544.43,422.77
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,484.47,374.82
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,426.28,327.56
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,452.39,349.24
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,473.61,367.0
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,503.11,387.77
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,531.72,407.66
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,566.49,431.85
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,600.16,454.99
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,715.98,539.24
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,823.42,615.29
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,941.33,700.0
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,1045.92,768.91
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,1042.19,766.01
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,1034.95,761.81
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,1015.84,749.84
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,993.66,735.9
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,967.55,718.81
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,938.59,699.82
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,889.41,667.32
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,839.6,634.15
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,804.52,610.78
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,767.28,585.66
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,679.12,522.0
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,598.31,460.93
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,594.0,458.92
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,579.89,448.12
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,530.64,409.64
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,482.53,370.83
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,425.8,324.06
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,372.39,278.54
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,313.77,228.5
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,259.25,181.46
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,204.48,134.4
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,155.4,93.67
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,107.31,58.04
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,63.15,33.02
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,35.24,25.48
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,31.92,22.36
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,27.47,17.98
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,22.82,11.22
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,14.74,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.97,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,8.19,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,14.47,6.24
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,38.18,25.23
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,68.31,50.58
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,69.25,53.11
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,62.98,48.35
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,75.5,58.74
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,88.06,68.96
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,149.0,119.41
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,210.7,169.24
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,308.0,247.67
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,414.73,330.89
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,475.36,376.17
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,539.32,423.11
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,547.55,426.67
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,553.59,428.87
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,581.46,447.79
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,608.86,466.0
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,725.38,550.32
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,841.47,630.91
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,921.92,682.85
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,1002.41,733.49
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,999.5,729.16
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,986.9,719.46
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,1024.55,743.09
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,1065.87,768.43
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,1062.93,765.34
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,1056.58,760.6
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,1045.87,753.8
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,1031.84,744.99
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,1013.09,733.07
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,991.19,719.18
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,964.84,702.59
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,935.58,684.1
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,901.83,662.77
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,865.56,639.62
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,825.66,613.91
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,783.66,586.52
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,738.33,556.31
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,691.45,524.34
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,641.4,487.46
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,590.49,449.0
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,537.22,408.3
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,483.82,366.18
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,428.82,321.46
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,374.48,275.88
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,318.87,228.29
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,261.36,178.6
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,207.15,132.21
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,156.04,90.15
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,106.16,54.02
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,61.15,29.78
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,33.11,23.36
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,28.42,19.11
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,24.22,15.04
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,19.79,8.82
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,14.25,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,18.67,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,59.47,14.35
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,117.7,73.95
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,166.93,117.56
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,223.85,167.92
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,264.09,206.04
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,301.63,240.17
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,364.73,292.51
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,433.02,347.11
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,479.27,382.29
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,525.18,415.63
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,578.98,453.26
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,630.89,487.9
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,705.93,537.84
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,783.91,586.72
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,830.39,612.24
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,875.77,636.67
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,913.18,656.59
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,948.15,674.75
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,978.19,689.5
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,1005.31,702.35
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,1027.3,713.42
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,1046.11,722.65
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,1060.15,728.97
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,1070.78,733.39
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,1075.4,734.18
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,1076.51,733.1
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,1073.13,730.63
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,1066.25,726.26
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,1053.98,721.47
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,1038.37,714.55
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,1018.08,703.83
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,994.69,691.13
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,966.33,676.58
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,935.14,659.92
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,900.96,640.83
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,864.32,619.75
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,808.64,585.81
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,755.35,552.82
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,719.83,531.08
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,680.03,504.95
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,628.39,467.83
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,576.7,429.79
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,524.11,391.62
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,471.2,351.61
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,410.97,304.44
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,356.06,259.93
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,293.3,209.83
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,242.72,169.53
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,196.67,129.95
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,149.13,90.01
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,103.33,55.9
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,59.23,30.03
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,34.38,24.23
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,32.83,22.68
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,27.01,17.19
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,20.28,8.94
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,13.76,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.95,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,31.41,4.55
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,70.01,44.24
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,88.36,62.24
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,110.27,82.56
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,127.85,99.48
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,143.61,113.54
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,213.96,170.7
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,291.01,232.25
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,415.6,330.5
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,552.19,434.69
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,604.7,472.68
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,661.17,511.52
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,709.53,542.63
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,757.05,572.62
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,756.43,569.28
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,743.73,558.07
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,825.35,611.04
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,909.73,663.55
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,937.78,678.47
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,962.8,691.83
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,985.2,704.46
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,1004.66,715.23
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,1019.04,722.57
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,1030.22,728.0
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,1036.65,731.41
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,1039.74,732.85
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,1037.47,731.03
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,1031.86,727.25
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,1021.44,721.13
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,1007.78,713.03
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,989.49,702.5
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,968.11,689.95
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,941.9,674.37
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,912.87,656.88
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,879.94,636.55
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,844.57,614.43
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,805.19,589.69
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,763.8,563.3
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,719.31,534.47
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,673.4,503.95
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,624.28,467.89
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,574.4,430.38
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,522.05,391.32
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,469.6,350.8
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,415.65,307.41
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,362.48,263.36
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,308.63,217.81
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,252.99,170.37
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,200.08,125.71
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,150.27,85.36
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,103.01,51.78
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,60.63,29.6
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,33.13,22.85
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,27.58,17.93
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,23.8,14.28
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,19.86,8.4
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,13.76,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,16.23,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,54.25,7.55
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,109.65,66.25
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,144.73,99.93
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,180.42,133.3
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,246.82,188.62
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,324.7,252.93
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,386.39,303.98
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,453.43,357.71
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,505.23,398.08
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,559.91,439.13
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,592.75,461.56
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,617.79,477.42
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,638.33,488.87
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,647.83,492.02
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,718.07,541.15
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,788.73,587.13
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,849.01,625.47
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,919.39,669.86
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,949.71,687.29
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,977.3,703.17
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,999.59,716.18
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,1018.76,727.27
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,1032.66,735.22
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,1043.25,741.17
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,1049.48,744.3
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,1052.26,745.38
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,1049.53,743.26
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,1043.38,739.11
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,1032.41,732.33
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,1018.14,723.55
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,998.31,711.14
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,975.47,696.86
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,949.52,680.87
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,920.71,662.99
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,887.82,642.46
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,852.4,620.13
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,813.53,595.78
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,772.61,569.76
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,727.81,540.73
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,681.47,509.93
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,631.97,473.65
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,581.65,435.86
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,528.96,396.66
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,476.17,355.93
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,421.53,312.11
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,367.52,267.39
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,312.79,221.06
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,259.81,175.48
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,202.73,127.4
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,152.3,86.39
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,103.52,51.55
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,59.5,28.37
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,31.81,21.81
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,29.2,19.4
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,22.92,13.62
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,18.9,7.67
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,13.27,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,16.64,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,54.91,5.02
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,110.8,67.59
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,160.81,111.31
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,219.56,162.64
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,275.89,212.63
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,337.78,266.05
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,394.44,313.93
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,454.04,362.37
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,510.19,406.43
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,565.15,448.08
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,617.76,486.49
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,670.42,522.22
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,719.89,554.31
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,768.5,585.15
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,811.65,611.48
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,853.14,636.26
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,889.89,658.33
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,924.27,678.62
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,953.3,694.93
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,979.47,709.29
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,1002.54,722.61
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,1022.55,733.98
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,1036.79,741.71
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,1047.76,747.45
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,1053.86,750.81
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,1056.55,752.13
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,1053.79,750.11
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,1047.62,746.03
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,1036.64,739.58
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,1022.36,731.04
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,1003.45,719.54
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,981.45,706.08
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,955.01,689.99
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,925.73,671.97
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,892.39,651.14
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,856.56,628.48
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,816.83,602.95
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,775.08,575.79
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,729.5,545.79
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,682.43,513.96
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,633.2,477.52
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,583.18,439.6
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,530.13,399.5
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,477.06,358.07
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,422.76,314.2
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,369.27,269.67
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,310.65,220.27
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,257.26,174.31
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,203.68,128.97
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,153.34,88.09
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,105.19,53.79
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,62.11,31.17
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,32.01,22.05
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,29.4,19.62
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,24.8,15.22
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,19.95,8.29
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,13.76,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,16.2,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,53.96,1.47
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,109.75,66.47
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,160.11,110.44
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,219.46,162.13
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,275.86,212.14
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,337.84,265.56
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,395.37,314.14
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,455.92,363.32
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,511.96,407.32
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,566.75,448.89
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,620.36,487.98
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,674.06,524.49
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,722.21,556.01
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,769.46,586.36
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,813.28,613.83
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,855.42,639.78
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,893.27,662.48
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,928.9,683.49
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,958.65,700.26
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,985.72,715.2
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,1008.7,728.3
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,1028.53,739.4
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,1042.05,746.48
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,1052.21,751.54
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,1057.98,754.05
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,1060.28,754.49
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,1057.6,752.17
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,1051.46,747.78
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,1039.95,741.02
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,1025.13,732.35
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,1005.65,720.84
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,983.08,707.31
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,956.5,691.06
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,927.06,672.86
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,893.6,652.01
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,857.65,629.32
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,811.78,599.64
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,765.7,569.51
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,721.18,540.4
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,675.16,508.45
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,624.98,471.23
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,572.66,431.67
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,524.05,395.15
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,472.24,354.91
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,411.98,306.66
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,356.82,261.12
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,301.68,215.06
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,247.7,169.7
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,194.32,126.64
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,148.96,91.99
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,106.42,63.1
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,72.55,45.33
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,48.62,36.24
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,40.49,29.01
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,30.26,19.71
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,19.5,7.77
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,13.27,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,16.18,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,54.29,0.0
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,110.23,65.13
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,161.37,109.95
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,222.15,162.84
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,279.08,213.44
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,341.55,267.47
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,398.97,316.21
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,457.26,363.99
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,513.99,408.85
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,571.97,453.06
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,624.69,491.82
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,677.41,527.55
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,726.55,559.63
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,774.74,590.44
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,818.49,617.63
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,860.49,643.22
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,897.35,665.13
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,931.68,685.15
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,961.98,702.49
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,989.32,717.82
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,1012.39,730.63
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,1032.3,741.45
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,1046.35,748.41
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,1057.05,753.37
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,1063.9,756.91
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,1067.25,758.37
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,1065.05,756.32
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,1059.37,752.21
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,1048.29,745.77
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,1033.86,737.28
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,1014.21,725.03
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,991.43,710.83
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,965.08,695.16
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,935.8,677.49
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,902.02,656.85
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,865.71,634.31
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,825.37,608.87
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,782.97,581.71
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,737.65,552.17
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,690.79,520.96
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,640.6,483.91
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,589.55,445.29
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,535.64,405.27
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,481.59,363.53
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,425.99,318.62
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,371.14,272.83
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,315.73,225.47
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,262.05,178.82
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,204.11,129.57
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,152.89,87.55
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,103.86,52.35
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,59.76,29.29
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,32.08,22.37
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,32.15,22.23
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,25.32,15.83
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,17.84,6.62
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,11.8,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,15.91,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,52.73,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,108.49,65.09
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,159.4,110.03
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,219.64,162.63
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,255.63,197.71
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,288.62,228.65
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,353.73,283.0
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,424.15,339.69
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,487.94,389.45
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,555.24,440.09
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,612.44,481.55
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,674.57,523.49
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,723.97,554.75
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,772.43,584.76
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,816.17,610.94
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,858.25,635.55
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,895.39,657.12
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,930.04,676.84
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,959.78,693.36
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,986.56,707.89
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,1009.49,720.52
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,1029.31,731.21
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,1043.92,738.67
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,1055.16,744.12
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,1060.94,746.56
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,1063.25,746.99
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,1060.59,744.62
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,1054.47,740.24
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,1043.95,734.01
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,1030.07,725.78
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,1011.48,714.12
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,989.73,700.55
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,963.01,684.94
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,933.4,667.41
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,899.27,646.82
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,862.62,624.41
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,822.55,599.73
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,780.45,573.37
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,734.99,544.45
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,688.05,513.71
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,637.84,477.21
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,586.81,439.19
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,532.95,399.5
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,479.09,358.31
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,423.63,314.02
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,369.13,269.08
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,313.24,222.09
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,255.82,173.26
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,202.24,128.08
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,152.22,87.59
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,103.86,53.31
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,60.9,31.02
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,32.13,22.29
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,29.53,19.86
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,25.43,15.83
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,21.17,8.61
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,13.76,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,6.99,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,29.53,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,60.71,36.82
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,67.33,47.09
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,72.0,53.58
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,120.21,93.21
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,177.54,140.68
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,252.19,201.79
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,333.85,267.69
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,409.12,327.06
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,488.32,387.94
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,467.6,370.06
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,438.12,345.11
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,488.18,381.75
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,538.5,417.32
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,567.24,435.51
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,600.64,456.63
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,689.84,521.71
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,780.22,585.75
