Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,14,30,868.0,110.0,3.9,24.3,746.0,691.14,530.28
2018,8,30,14,45,855.5,108.5,3.95,24.05,707.5,641.99,494.35
2018,8,30,15,0,843.0,107.0,4.0,23.8,669.0,591.94,456.75
2018,8,30,15,15,827.0,104.0,4.0,23.8,624.5,537.94,414.63
2018,8,30,15,30,811.0,101.0,4.0,23.8,580.0,483.93,371.32
2018,8,30,15,45,789.0,97.5,4.05,22.95,531.0,427.14,325.86
2018,8,30,16,0,767.0,94.0,4.1,22.1,482.0,371.52,279.77
2018,8,30,16,15,738.5,89.5,4.05,21.5,430.5,314.36,231.0
2018,8,30,16,30,710.0,85.0,4.0,20.9,379.0,257.24,181.57
2018,8,30,16,45,669.5,79.5,4.0,20.3,326.0,201.66,134.02
2018,8,30,17,0,629.0,74.0,4.0,19.7,273.0,150.41,91.9
2018,8,30,17,15,571.5,66.0,3.85,18.9,221.0,100.05,55.66
2018,8,30,17,30,514.0,58.0,3.7,18.1,169.0,56.45,32.55
2018,8,30,17,45,425.5,48.0,3.6,17.35,122.5,35.9,25.71
2018,8,30,18,0,337.0,38.0,3.5,16.6,76.0,30.05,19.92
2018,8,30,18,15,205.0,24.0,3.45,16.0,43.5,19.58,5.51
2018,8,30,18,30,73.0,10.0,3.4,15.4,11.0,9.83,0.0
2018,8,30,18,45,36.5,5.0,3.4,14.85,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,19.21,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,39.74,19.72
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,117.05,84.88
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,206.18,159.38
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,248.77,198.89
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,292.99,238.46
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,356.49,292.0
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,425.52,348.35
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,511.03,416.2
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,603.11,486.85
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,659.7,527.37
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,712.78,562.77
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,759.5,593.15
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,804.8,622.02
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,844.92,646.81
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,882.85,669.79
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,914.81,688.46
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,943.93,705.11
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,967.54,719.05
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,987.92,730.89
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,1002.57,738.84
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,1013.68,744.58
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,1019.22,747.13
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,1021.08,747.43
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,1016.81,744.18
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,1008.87,738.64
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,995.86,730.01
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,979.29,719.13
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,957.8,705.34
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,932.93,689.31
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,903.1,670.45
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,870.23,649.56
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,832.3,624.83
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,791.76,598.07
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,747.31,568.61
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,700.91,537.37
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,651.05,501.05
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,599.88,462.39
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,545.08,419.27
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,489.87,374.62
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,427.13,324.3
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,365.5,273.46
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,309.57,224.98
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,253.96,175.8
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,198.5,127.36
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,145.29,82.92
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,92.92,45.96
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,46.94,23.98
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,29.14,19.64
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,23.54,14.18
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,16.31,1.7
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,9.83,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,17.8,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,38.27,17.49
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,77.06,55.08
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,119.75,92.15
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,162.16,129.32
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,208.75,169.38
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,288.3,235.13
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,371.93,302.24
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,451.46,363.83
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,534.11,425.53
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,598.13,471.31
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,664.38,517.09
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,734.27,561.84
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,804.84,605.35
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,844.64,630.07
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,882.06,653.32
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,912.89,671.32
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,940.72,687.32
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,964.52,702.38
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,985.13,715.36
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,999.97,724.06
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,1011.33,730.62
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,1017.27,734.89
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,1019.57,736.88
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,1015.72,734.37
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,1008.24,729.62
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,994.6,721.67
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,977.53,711.51
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,953.42,696.87
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,926.26,680.14
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,896.74,661.42
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,864.34,640.69
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,826.39,616.4
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,786.1,590.25
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,741.78,561.12
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,695.7,529.47
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,645.75,492.94
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,594.78,454.69
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,538.76,411.32
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,483.56,367.32
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,425.86,320.97
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,369.35,274.1
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,309.24,223.5
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,250.24,173.27
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,193.26,125.3
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,140.92,83.24
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,91.27,49.11
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,49.34,29.01
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,33.74,23.52
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,27.76,17.54
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.17,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,8.85,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,28.77,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,78.41,36.47
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,138.97,99.35
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,208.56,159.11
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,261.99,206.48
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,319.38,255.44
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,377.7,303.15
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,439.13,351.33
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,506.39,401.96
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,577.82,453.62
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,634.19,492.17
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,693.89,530.5
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,742.16,559.12
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,789.27,586.29
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,829.95,609.95
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,863.59,628.76
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,895.76,646.37
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,925.36,662.19
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,949.48,675.41
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,970.53,686.77
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,985.38,695.12
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,996.87,701.52
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,1002.56,704.14
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,1004.71,704.77
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,1000.83,701.97
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,993.41,697.17
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,979.65,689.75
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,962.49,680.26
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,940.29,667.04
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,914.98,651.86
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,884.75,634.46
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,851.7,615.04
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,814.66,592.72
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,775.32,568.55
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,731.02,541.22
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,685.01,510.97
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,635.36,476.21
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,583.94,439.06
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,528.5,396.99
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,473.26,353.83
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,416.76,309.98
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,361.33,265.18
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,297.12,212.78
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,240.52,165.92
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,188.57,121.95
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,138.67,81.53
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,88.84,47.95
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,47.09,28.65
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,33.6,23.27
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,27.12,16.74
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.4,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.9,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,27.08,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,73.7,31.13
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,133.13,95.04
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,201.11,153.76
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,216.96,172.08
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,227.61,183.95
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,271.7,220.71
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,316.46,256.41
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,351.16,283.16
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,393.31,314.66
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,493.63,390.98
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,599.9,468.37
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,672.16,517.67
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,747.1,565.89
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,796.0,595.99
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,847.77,627.73
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,877.98,645.26
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,905.44,661.14
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,929.67,674.53
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,945.19,682.35
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,959.93,689.97
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,971.46,695.62
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,977.78,698.37
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,980.72,699.16
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,976.85,696.39
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,969.61,691.62
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,957.53,684.03
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,942.16,674.47
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,921.26,661.31
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,897.29,646.22
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,867.46,628.23
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,835.0,608.35
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,798.11,585.1
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,760.26,561.0
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,715.59,532.36
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,669.44,500.45
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,620.06,465.35
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,570.03,428.74
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,516.09,387.76
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,462.44,345.83
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,404.63,300.81
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,349.98,256.61
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,292.78,209.28
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,238.69,163.83
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,184.28,119.05
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,134.96,80.56
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,87.76,49.18
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,48.45,31.33
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,35.17,24.39
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,26.44,15.79
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.5,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.91,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,21.44,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,58.8,20.96
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,111.19,78.9
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,167.92,128.1
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,201.98,159.62
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,235.59,189.36
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,292.38,235.88
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,353.58,284.05
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,421.21,335.59
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,494.57,389.22
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,559.77,434.05
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,623.74,476.09
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,692.84,520.25
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,761.95,560.49
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,806.55,585.0
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,849.91,608.48
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,886.52,626.4
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,915.85,639.53
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,939.64,652.93
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,960.37,664.64
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,974.96,672.77
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,986.2,679.04
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,991.64,681.6
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,993.57,682.25
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,989.56,680.49
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,982.04,676.71
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,968.27,669.99
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,951.14,661.24
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,929.09,649.27
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,904.0,635.3
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,873.98,618.7
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,841.22,600.11
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,803.45,577.49
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,763.44,553.12
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,719.02,526.04
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,672.94,495.71
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,623.07,461.42
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,572.36,425.34
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,518.09,384.67
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,463.93,342.85
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,406.65,298.8
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,350.86,254.17
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,290.92,205.08
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,236.02,159.23
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,180.69,114.01
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,130.28,75.08
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,82.71,44.12
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,42.27,30.71
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,32.87,22.33
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,25.83,14.96
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,18.18,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,25.33,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,68.83,20.82
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,127.36,89.79
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,192.86,146.58
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,212.36,167.67
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,227.81,183.37
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,261.23,211.49
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,300.03,242.37
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,335.59,269.56
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,370.51,295.28
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,410.64,324.36
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,451.44,353.05
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,560.78,433.36
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,675.66,513.37
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,742.65,556.31
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,810.75,599.45
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,853.2,624.73
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,897.77,651.33
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,920.99,664.44
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,947.17,679.65
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,961.56,687.2
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,972.65,692.84
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,972.69,692.72
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,969.25,690.61
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,965.78,688.96
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,958.94,685.18
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,950.4,680.59
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,938.31,673.79
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,916.19,661.06
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,891.01,646.29
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,822.88,602.54
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,754.92,558.33
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,746.47,554.5
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,733.02,546.86
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,698.94,524.77
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,661.39,498.82
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,611.53,462.88
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,560.88,425.34
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,506.94,383.65
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,453.21,340.93
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,396.68,296.11
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,340.07,249.83
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,283.08,202.06
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,229.11,156.23
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,175.3,111.5
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,125.91,72.92
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,79.05,42.79
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,40.31,29.28
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,32.75,22.35
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,24.21,13.35
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,17.69,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,26.39,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,71.41,16.3
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,135.1,94.84
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,206.79,156.89
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,255.09,200.72
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,306.5,245.45
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,346.12,278.32
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,380.47,305.1
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,468.12,371.74
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,560.86,438.74
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,622.58,480.73
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,688.98,523.04
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,736.21,549.51
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,777.69,571.53
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,817.43,594.92
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,855.17,616.77
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,887.05,633.76
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,916.27,649.0
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,939.61,665.12
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,959.76,679.06
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,974.17,689.93
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,985.12,698.32
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,989.57,701.49
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,990.42,702.5
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,985.78,700.78
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,977.55,696.77
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,964.71,689.77
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,948.37,680.53
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,926.66,667.43
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,901.64,652.15
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,871.49,633.95
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,838.42,613.67
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,800.93,590.31
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,760.94,564.96
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,716.43,536.04
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,670.02,504.48
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,620.44,468.76
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,569.63,430.99
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,515.08,388.62
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,460.35,344.87
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,403.84,299.36
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,345.82,251.23
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,287.59,201.71
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,231.43,153.35
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,174.81,106.0
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,122.34,65.26
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,72.57,34.4
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,32.21,22.04
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,25.53,15.96
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,21.47,10.56
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,15.24,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,35.26,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,94.96,13.88
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,160.52,110.05
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,237.47,177.23
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,301.4,233.82
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,372.0,293.87
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,431.67,343.17
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,496.91,394.4
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,555.36,438.06
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,614.69,480.4
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,667.24,514.86
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,719.13,547.01
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,766.25,574.61
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,811.7,600.38
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,851.32,623.74
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,888.23,645.12
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,919.17,662.48
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,946.87,677.72
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,970.25,690.88
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,990.21,701.95
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,1004.68,709.19
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,1015.47,714.28
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,1020.09,717.04
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,1020.9,717.6
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,1016.47,715.03
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,1008.23,710.22
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,994.43,702.6
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,976.96,692.72
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,954.06,679.4
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,927.74,663.87
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,896.78,645.76
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,862.74,625.45
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,823.85,601.68
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,782.4,575.86
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,736.2,546.62
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,688.02,514.77
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,636.3,477.77
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,583.35,438.68
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,527.19,395.34
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,470.68,350.39
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,411.92,303.69
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,353.94,255.8
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,293.74,204.85
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,233.57,153.52
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,174.93,104.77
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,120.67,63.06
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,69.55,32.08
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,30.59,20.67
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,26.69,16.92
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,20.81,9.38
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,14.25,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,35.83,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,96.49,3.47
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,163.63,111.79
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,241.91,181.13
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,306.55,239.38
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,375.32,299.38
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,437.22,351.47
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,502.11,403.53
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,559.81,447.98
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,618.22,491.13
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,671.2,527.54
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,723.39,561.68
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,770.13,591.1
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,815.08,618.76
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,853.86,642.12
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,889.79,663.3
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,919.87,680.26
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,946.53,694.88
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,969.34,707.77
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,988.71,718.47
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,1002.12,725.38
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,1011.86,730.05
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,1016.43,732.03
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,1017.2,731.75
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,1012.21,728.08
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,1003.44,722.13
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,988.41,713.04
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,969.73,701.66
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,947.18,688.06
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,921.18,672.14
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,889.18,652.17
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,854.1,630.03
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,815.11,605.25
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,773.52,578.4
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,727.49,548.0
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,679.52,515.07
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,628.17,477.46
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,575.56,437.76
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,519.94,393.99
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,463.98,348.65
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,405.31,300.93
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,347.43,252.22
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,287.72,200.9
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,230.14,150.95
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,169.67,100.43
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,116.04,59.35
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,64.4,28.76
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,28.01,18.45
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,24.44,14.96
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,19.12,7.22
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,13.27,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,31.34,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,83.67,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,156.91,107.99
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,237.5,179.68
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,302.26,238.79
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,373.42,301.49
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,438.55,356.86
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,504.37,410.4
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,564.67,457.27
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,625.93,502.77
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,680.19,540.11
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,733.81,574.64
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,781.37,603.37
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,827.19,630.04
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,867.87,653.59
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,905.98,675.03
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,937.54,691.27
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,965.95,705.25
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,989.12,718.65
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,1008.77,729.84
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,1022.91,737.12
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,1033.25,742.11
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,1037.3,743.99
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,1037.43,743.55
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,1032.22,740.36
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,1023.11,734.77
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,1007.6,725.44
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,988.38,713.8
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,963.39,698.3
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,935.05,680.59
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,903.12,661.09
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,868.08,639.35
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,828.09,613.92
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,785.5,586.41
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,739.14,556.38
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,690.78,523.29
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,638.07,484.77
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,584.16,444.16
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,527.09,399.38
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,469.72,352.98
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,409.51,304.0
