Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,10.81,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,6.81,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,15.51,2.49
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,33.41,21.63
2018,10,10,7,0,43.0,32.0,1.9,9.8,39.0,51.72,38.2
2018,10,10,7,15,55.0,40.5,1.9,10.2,52.5,67.82,52.79
2018,10,10,7,30,67.0,49.0,1.9,10.6,66.0,85.05,68.2
2018,10,10,7,45,34.5,52.5,1.85,11.0,61.5,70.17,55.38
2018,10,10,8,0,2.0,56.0,1.8,11.4,57.0,55.24,42.01
2018,10,10,8,15,2.5,86.0,1.8,11.95,87.0,85.32,67.36
2018,10,10,8,30,3.0,116.0,1.8,12.5,117.0,116.38,92.99
2018,10,10,8,45,20.0,156.0,1.8,13.05,166.0,169.56,136.81
2018,10,10,9,0,37.0,196.0,1.8,13.6,215.0,231.65,186.71
2018,10,10,9,15,50.5,207.5,1.75,14.15,235.5,254.05,203.9
2018,10,10,9,30,64.0,219.0,1.7,14.7,256.0,277.07,221.52
2018,10,10,9,45,119.0,246.0,1.7,15.25,319.5,359.2,285.97
2018,10,10,10,0,174.0,273.0,1.7,15.8,383.0,434.57,343.25
2018,10,10,10,15,368.0,241.5,1.7,16.3,486.0,569.86,447.73
2018,10,10,10,30,562.0,210.0,1.7,16.8,589.0,709.8,550.43
2018,10,10,10,45,747.5,148.5,1.7,17.25,666.5,806.28,617.44
2018,10,10,11,0,933.0,87.0,1.7,17.7,744.0,890.03,671.99
2018,10,10,11,15,885.5,105.5,1.7,18.05,736.5,868.9,655.45
2018,10,10,11,30,838.0,124.0,1.7,18.4,729.0,848.74,640.87
2018,10,10,11,45,848.0,120.0,1.65,18.75,733.5,844.84,636.92
2018,10,10,12,0,858.0,116.0,1.6,19.1,738.0,837.52,630.61
2018,10,10,12,15,908.0,97.0,1.6,19.25,750.0,839.55,631.85
2018,10,10,12,30,958.0,78.0,1.6,19.4,762.0,840.48,632.38
2018,10,10,12,45,952.0,78.5,1.65,19.55,747.0,813.89,614.89
2018,10,10,13,0,946.0,79.0,1.7,19.7,732.0,784.26,595.53
2018,10,10,13,15,939.0,78.5,1.75,19.7,709.5,750.01,573.18
2018,10,10,13,30,932.0,78.0,1.8,19.7,687.0,713.13,548.79
2018,10,10,13,45,922.0,76.5,1.85,19.7,657.0,670.89,519.11
2018,10,10,14,0,912.0,75.0,1.9,19.7,627.0,626.67,486.43
2018,10,10,14,15,898.0,73.5,2.0,19.55,590.0,578.48,450.36
2018,10,10,14,30,884.0,72.0,2.1,19.4,553.0,529.14,412.18
2018,10,10,14,45,865.0,70.5,2.15,19.2,511.0,476.58,370.11
2018,10,10,15,0,846.0,69.0,2.2,19.0,469.0,423.89,326.52
2018,10,10,15,15,820.5,66.0,2.2,19.0,422.0,366.4,277.61
2018,10,10,15,30,795.0,63.0,2.2,19.0,375.0,310.92,229.09
2018,10,10,15,45,755.5,60.0,2.35,18.3,325.0,253.31,179.13
2018,10,10,16,0,716.0,57.0,2.5,17.6,275.0,199.05,131.85
2018,10,10,16,15,655.0,52.5,2.5,16.9,224.0,143.88,86.35
2018,10,10,16,30,594.0,48.0,2.5,16.2,173.0,93.26,48.87
2018,10,10,16,45,494.0,41.5,2.45,15.55,126.0,47.95,24.13
2018,10,10,17,0,394.0,35.0,2.4,14.9,79.0,27.27,17.64
2018,10,10,17,15,239.5,23.0,2.4,14.25,45.5,18.68,4.27
2018,10,10,17,30,85.0,11.0,2.4,13.6,12.0,10.81,0.0
2018,10,10,17,45,42.5,5.5,2.4,13.0,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,10,11,6,15,68.0,12.5,0.35,9.9,16.5,27.33,0.0
2018,10,11,6,30,136.0,25.0,0.4,10.2,33.0,74.63,27.13
2018,10,11,6,45,266.0,38.0,0.4,10.45,73.5,144.31,106.69
2018,10,11,7,0,396.0,51.0,0.4,10.7,114.0,221.34,173.27
2018,10,11,7,15,363.0,66.5,0.5,11.1,140.0,243.66,196.09
2018,10,11,7,30,330.0,82.0,0.6,11.5,166.0,262.63,214.47
2018,10,11,7,45,242.5,106.0,0.75,11.85,175.0,251.73,206.88
2018,10,11,8,0,155.0,130.0,0.9,12.2,184.0,232.35,190.85
2018,10,11,8,15,105.5,147.5,1.0,12.7,186.5,227.04,185.57
2018,10,11,8,30,56.0,165.0,1.1,13.2,189.0,210.1,170.27
2018,10,11,8,45,64.5,189.0,1.2,13.65,219.5,243.31,196.61
2018,10,11,9,0,73.0,213.0,1.3,14.1,250.0,276.81,222.54
2018,10,11,9,15,71.5,221.0,1.35,14.55,259.5,284.89,227.89
2018,10,11,9,30,70.0,229.0,1.4,15.0,269.0,292.82,233.23
2018,10,11,9,45,65.0,245.5,1.4,15.4,284.5,307.26,243.35
2018,10,11,10,0,60.0,262.0,1.4,15.8,300.0,321.22,252.99
2018,10,11,10,15,76.0,279.5,1.45,16.25,329.5,353.12,277.04
2018,10,11,10,30,92.0,297.0,1.5,16.7,359.0,385.07,300.75
2018,10,11,10,45,74.5,298.0,1.5,17.2,349.0,370.68,288.24
2018,10,11,11,0,57.0,299.0,1.5,17.7,339.0,355.93,275.79
2018,10,11,11,15,125.5,311.0,1.55,18.05,400.5,433.32,335.46
2018,10,11,11,30,194.0,323.0,1.6,18.4,462.0,501.51,386.53
2018,10,11,11,45,176.0,327.0,1.6,18.75,453.5,487.54,374.61
2018,10,11,12,0,158.0,331.0,1.6,19.1,445.0,473.2,363.07
2018,10,11,12,15,129.0,315.0,1.6,19.25,407.5,428.85,329.72
2018,10,11,12,30,100.0,299.0,1.6,19.4,370.0,379.47,292.53
2018,10,11,12,45,135.5,305.5,1.6,19.55,399.5,415.11,320.1
2018,10,11,13,0,171.0,312.0,1.6,19.7,429.0,442.54,340.85
2018,10,11,13,15,187.5,306.0,1.55,19.75,430.5,441.15,339.9
2018,10,11,13,30,204.0,300.0,1.5,19.8,432.0,438.13,337.86
2018,10,11,13,45,351.5,241.5,1.45,19.85,457.0,467.32,362.23
2018,10,11,14,0,499.0,183.0,1.4,19.9,482.0,484.47,376.35
2018,10,11,14,15,681.0,130.0,1.35,19.8,512.0,511.52,396.76
2018,10,11,14,30,863.0,77.0,1.3,19.7,542.0,519.92,401.49
2018,10,11,14,45,844.0,75.0,1.25,19.6,500.5,467.38,359.12
2018,10,11,15,0,825.0,73.0,1.2,19.5,459.0,414.96,316.05
2018,10,11,15,15,798.5,70.0,1.2,19.5,412.5,359.08,269.21
2018,10,11,15,30,772.0,67.0,1.2,19.5,366.0,304.53,222.24
2018,10,11,15,45,732.0,63.5,1.0,18.9,316.5,247.7,173.24
2018,10,11,16,0,692.0,60.0,0.8,18.3,267.0,194.33,127.3
2018,10,11,16,15,630.5,55.0,0.75,17.65,216.5,138.46,82.18
2018,10,11,16,30,569.0,50.0,0.7,17.0,166.0,90.65,47.75
2018,10,11,16,45,469.5,42.0,0.7,16.35,119.5,45.84,23.74
2018,10,11,17,0,370.0,34.0,0.7,15.7,73.0,26.62,16.91
2018,10,11,17,15,222.5,21.5,0.75,15.0,41.5,17.45,1.2
2018,10,11,17,30,75.0,9.0,0.8,14.3,10.0,8.85,0.0
2018,10,11,17,45,37.5,4.5,0.9,13.65,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,6,15,104.0,11.5,1.05,9.3,17.5,34.14,0.0
2018,10,12,6,30,208.0,23.0,1.2,9.9,35.0,90.21,25.55
2018,10,12,6,45,336.0,33.5,1.35,10.55,75.5,161.63,118.8
2018,10,12,7,0,464.0,44.0,1.5,11.2,116.0,238.77,187.14
2018,10,12,7,15,539.5,50.5,1.5,11.95,164.0,301.53,242.76
2018,10,12,7,30,615.0,57.0,1.5,12.7,212.0,370.56,301.72
2018,10,12,7,45,663.0,62.0,1.55,13.45,261.5,429.26,350.58
2018,10,12,8,0,711.0,67.0,1.6,14.2,311.0,488.46,398.02
2018,10,12,8,15,743.5,70.5,1.6,15.2,358.5,541.07,437.94
2018,10,12,8,30,776.0,74.0,1.6,16.2,406.0,594.06,476.59
2018,10,12,8,45,799.5,77.0,1.6,17.2,450.0,640.37,508.84
2018,10,12,9,0,823.0,80.0,1.6,18.2,494.0,685.69,537.97
2018,10,12,9,15,845.5,79.5,1.55,19.0,533.5,724.9,562.01
2018,10,12,9,30,868.0,79.0,1.5,19.8,573.0,757.83,581.17
2018,10,12,9,45,888.0,77.5,1.45,20.65,607.5,790.2,599.51
2018,10,12,10,0,908.0,76.0,1.4,21.5,642.0,820.21,615.89
2018,10,12,10,15,916.0,77.0,1.45,22.1,667.5,840.57,627.38
2018,10,12,10,30,924.0,78.0,1.5,22.7,693.0,857.69,636.84
2018,10,12,10,45,929.5,78.0,1.55,23.3,711.0,868.23,642.02
2018,10,12,11,0,935.0,78.0,1.6,23.9,729.0,875.28,645.07
2018,10,12,11,15,938.0,79.0,1.75,24.2,739.5,877.77,647.14
2018,10,12,11,30,941.0,80.0,1.9,24.5,750.0,876.63,646.9
2018,10,12,11,45,942.0,79.5,2.0,24.75,752.0,868.56,641.77
2018,10,12,12,0,943.0,79.0,2.1,25.0,754.0,856.91,634.4
2018,10,12,12,15,941.0,79.0,2.25,25.1,747.5,839.87,624.25
2018,10,12,12,30,939.0,79.0,2.4,25.2,741.0,819.45,611.79
2018,10,12,12,45,934.0,79.0,2.55,25.25,726.5,793.49,595.56
2018,10,12,13,0,929.0,79.0,2.7,25.3,712.0,764.51,577.12
2018,10,12,13,15,922.5,78.5,2.8,25.25,690.0,731.11,555.33
2018,10,12,13,30,916.0,78.0,2.9,25.2,668.0,695.11,531.51
2018,10,12,13,45,906.5,76.5,3.05,25.15,638.5,653.8,502.11
2018,10,12,14,0,897.0,75.0,3.2,25.1,609.0,610.53,470.14
2018,10,12,14,15,883.0,74.0,3.3,24.9,573.0,563.56,434.57
2018,10,12,14,30,869.0,73.0,3.4,24.7,537.0,515.48,397.05
2018,10,12,14,45,850.5,70.5,3.5,24.45,495.0,462.99,355.09
2018,10,12,15,0,832.0,68.0,3.6,24.2,453.0,410.38,311.67
2018,10,12,15,15,806.0,65.5,3.6,24.2,407.0,354.16,263.9
2018,10,12,15,30,780.0,63.0,3.6,24.2,361.0,300.01,216.75
2018,10,12,15,45,742.5,59.5,3.6,23.5,312.0,243.58,168.11
2018,10,12,16,0,705.0,56.0,3.6,22.8,263.0,190.3,122.3
2018,10,12,16,15,648.0,51.0,3.2,21.85,213.5,136.36,78.82
2018,10,12,16,30,591.0,46.0,2.8,20.9,164.0,86.55,43.3
2018,10,12,16,45,493.5,38.5,2.35,19.95,117.5,41.37,20.25
2018,10,12,17,0,396.0,31.0,1.9,19.0,71.0,24.01,14.26
2018,10,12,17,15,240.0,20.0,1.75,18.2,40.0,16.22,0.0
2018,10,12,17,30,84.0,9.0,1.6,17.4,9.0,8.85,0.0
2018,10,12,17,45,42.0,4.5,1.5,16.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,6,15,141.0,10.5,1.15,11.65,18.0,41.03,0.0
2018,10,13,6,30,282.0,21.0,1.2,12.3,36.0,107.28,19.06
2018,10,13,6,45,419.0,29.0,1.25,12.9,79.0,182.86,131.87
2018,10,13,7,0,556.0,37.0,1.3,13.5,122.0,261.22,201.62
2018,10,13,7,15,628.0,42.0,1.45,14.3,171.5,325.44,258.66
2018,10,13,7,30,700.0,47.0,1.6,15.1,221.0,395.24,318.33
2018,10,13,7,45,744.0,50.5,1.8,15.95,271.5,453.95,367.38
2018,10,13,8,0,788.0,54.0,2.0,16.8,322.0,514.74,416.17
2018,10,13,8,15,818.0,57.0,2.05,17.7,370.5,564.31,454.09
2018,10,13,8,30,848.0,60.0,2.1,18.6,419.0,617.55,493.26
2018,10,13,8,45,869.0,62.0,2.15,19.45,463.5,663.22,524.61
2018,10,13,9,0,890.0,64.0,2.2,20.3,508.0,707.61,553.53
2018,10,13,9,15,905.5,65.5,2.3,20.85,547.5,745.74,578.42
2018,10,13,9,30,921.0,67.0,2.4,21.4,587.0,781.63,601.48
2018,10,13,9,45,932.0,68.0,2.5,21.9,620.0,810.93,619.87
2018,10,13,10,0,943.0,69.0,2.6,22.4,653.0,837.31,636.22
2018,10,13,10,15,951.0,69.5,2.7,22.75,679.0,857.57,648.72
2018,10,13,10,30,959.0,70.0,2.8,23.1,705.0,874.46,659.03
2018,10,13,10,45,964.0,71.0,2.95,23.4,723.5,885.93,666.24
2018,10,13,11,0,969.0,72.0,3.1,23.7,742.0,893.76,671.11
2018,10,13,11,15,971.5,72.5,3.2,23.85,752.5,895.23,671.86
2018,10,13,11,30,974.0,73.0,3.3,24.0,763.0,892.96,670.25
2018,10,13,11,45,975.0,73.0,3.4,24.15,765.0,885.15,665.03
2018,10,13,12,0,976.0,73.0,3.5,24.3,767.0,873.65,657.41
2018,10,13,12,15,974.5,72.5,3.6,24.3,760.5,855.95,646.02
2018,10,13,12,30,973.0,72.0,3.7,24.3,754.0,834.75,632.27
2018,10,13,12,45,970.5,71.0,3.75,24.3,739.5,808.85,615.02
2018,10,13,13,0,968.0,70.0,3.8,24.3,725.0,779.71,595.49
2018,10,13,13,15,962.0,70.0,3.8,24.2,703.0,746.08,572.74
2018,10,13,13,30,956.0,70.0,3.8,24.1,681.0,709.71,547.91
2018,10,13,13,45,947.5,68.5,3.85,24.0,651.0,667.65,517.36
2018,10,13,14,0,939.0,67.0,3.9,23.9,621.0,623.45,483.95
2018,10,13,14,15,926.0,66.0,3.9,23.65,584.5,575.39,446.88
2018,10,13,14,30,913.0,65.0,3.9,23.4,548.0,526.02,407.74
2018,10,13,14,45,895.5,63.0,3.9,23.15,505.5,472.57,364.31
2018,10,13,15,0,878.0,61.0,3.9,22.9,463.0,418.8,319.29
2018,10,13,15,15,853.5,58.5,3.9,22.9,416.0,362.02,270.43
2018,10,13,15,30,829.0,56.0,3.9,22.9,369.0,306.22,221.31
2018,10,13,15,45,793.0,53.0,3.75,21.95,319.0,246.88,169.81
2018,10,13,16,0,757.0,50.0,3.6,21.0,269.0,191.77,122.03
2018,10,13,16,15,700.5,45.0,3.2,20.05,217.5,135.22,76.18
2018,10,13,16,30,644.0,40.0,2.8,19.1,166.0,84.57,40.44
2018,10,13,16,45,545.0,34.5,2.4,18.1,119.0,38.87,18.71
2018,10,13,17,0,446.0,29.0,2.0,17.1,72.0,24.5,14.6
2018,10,13,17,15,261.5,18.0,1.85,16.25,39.5,14.46,0.0
2018,10,13,17,30,77.0,7.0,1.7,15.4,7.0,6.88,0.0
2018,10,13,17,45,38.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,15,135.0,10.0,0.85,8.4,17.0,39.02,0.0
2018,10,14,6,30,270.0,20.0,0.9,9.0,34.0,101.98,4.24
2018,10,14,6,45,413.5,28.5,0.95,9.55,77.0,179.75,130.07
2018,10,14,7,0,557.0,37.0,1.0,10.1,120.0,260.28,202.53
2018,10,14,7,15,518.5,49.0,0.95,10.75,149.5,288.57,231.73
2018,10,14,7,30,480.0,61.0,0.9,11.4,179.0,309.07,252.14
2018,10,14,7,45,536.5,69.5,0.8,12.05,228.0,369.75,302.42
2018,10,14,8,0,593.0,78.0,0.7,12.7,277.0,434.14,353.11
2018,10,14,8,15,704.0,73.5,0.7,13.5,344.0,516.86,416.63
2018,10,14,8,30,815.0,69.0,0.7,14.3,411.0,608.87,484.26
2018,10,14,8,45,855.0,67.0,0.65,15.1,459.5,657.29,516.34
2018,10,14,9,0,895.0,65.0,0.6,15.9,508.0,709.72,549.12
2018,10,14,9,15,909.5,67.0,0.7,16.7,547.5,747.71,573.14
2018,10,14,9,30,924.0,69.0,0.8,17.5,587.0,783.4,595.47
2018,10,14,9,45,933.5,71.0,0.9,18.3,620.0,812.62,613.22
2018,10,14,10,0,943.0,73.0,1.0,19.1,653.0,838.86,628.92
2018,10,14,10,15,950.5,73.5,1.0,19.7,678.5,858.58,639.22
2018,10,14,10,30,958.0,74.0,1.0,20.3,704.0,874.94,647.4
2018,10,14,10,45,963.0,75.0,1.0,20.95,722.5,886.28,652.26
2018,10,14,11,0,968.0,76.0,1.0,21.6,741.0,894.0,654.92
2018,10,14,11,15,971.0,76.5,0.95,22.0,751.5,895.79,653.7
2018,10,14,11,30,974.0,77.0,0.9,22.4,762.0,893.84,650.29
2018,10,14,11,45,975.0,77.0,0.85,22.75,764.0,885.95,643.38
2018,10,14,12,0,976.0,77.0,0.8,23.1,766.0,874.37,634.33
2018,10,14,12,15,974.5,76.5,0.85,23.3,759.5,856.6,623.55
2018,10,14,12,30,973.0,76.0,0.9,23.5,753.0,835.34,610.59
2018,10,14,12,45,970.0,75.5,0.9,23.65,738.5,809.55,594.06
2018,10,14,13,0,967.0,75.0,0.9,23.8,724.0,780.54,575.44
2018,10,14,13,15,961.0,74.0,1.0,23.8,701.5,745.85,554.58
2018,10,14,13,30,955.0,73.0,1.1,23.8,679.0,708.44,531.51
2018,10,14,13,45,947.0,71.0,1.2,23.8,649.0,666.21,502.76
2018,10,14,14,0,939.0,69.0,1.3,23.8,619.0,621.81,471.31
2018,10,14,14,15,926.5,68.0,1.4,23.65,582.5,574.04,436.48
2018,10,14,14,30,914.0,67.0,1.5,23.5,546.0,524.94,399.31
2018,10,14,14,45,897.0,64.5,1.55,23.35,503.5,471.22,357.09
2018,10,14,15,0,880.0,62.0,1.6,23.2,461.0,417.14,313.07
2018,10,14,15,15,854.5,59.5,1.6,23.2,413.5,360.0,265.07
2018,10,14,15,30,829.0,57.0,1.6,23.2,366.0,303.94,216.74
2018,10,14,15,45,791.5,54.0,1.75,22.45,315.5,244.42,166.08
2018,10,14,16,0,754.0,51.0,1.9,21.7,265.0,189.27,119.03
2018,10,14,16,15,694.5,46.0,1.7,20.5,213.5,132.73,74.06
2018,10,14,16,30,635.0,41.0,1.5,19.3,162.0,82.46,39.46
2018,10,14,16,45,531.5,35.0,1.3,18.1,115.0,37.18,18.8
2018,10,14,17,0,428.0,29.0,1.1,16.9,68.0,22.68,12.87
2018,10,14,17,15,249.0,18.0,1.1,16.1,37.5,17.69,0.0
2018,10,14,17,30,70.0,7.0,1.1,15.3,7.0,6.88,0.0
2018,10,14,17,45,35.0,3.5,1.1,14.55,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,15,6,15,139.0,10.0,1.25,8.5,16.5,39.65,0.0
2018,10,15,6,30,278.0,20.0,1.3,9.3,33.0,102.85,0.0
2018,10,15,6,45,437.5,27.5,1.4,10.1,77.5,181.62,129.85
2018,10,15,7,0,597.0,35.0,1.5,10.9,122.0,271.66,210.61
2018,10,15,7,15,671.0,39.5,1.7,11.8,173.0,337.65,270.13
2018,10,15,7,30,745.0,44.0,1.9,12.7,224.0,409.33,332.31
2018,10,15,7,45,789.5,47.5,2.1,13.6,276.0,466.68,381.11
2018,10,15,8,0,834.0,51.0,2.3,14.5,328.0,529.02,431.77
2018,10,15,8,15,863.5,53.5,2.35,15.4,378.0,582.83,473.41
2018,10,15,8,30,893.0,56.0,2.4,16.3,428.0,636.6,513.43
2018,10,15,8,45,913.5,57.5,2.45,17.2,473.0,682.68,545.28
2018,10,15,9,0,934.0,59.0,2.5,18.1,518.0,727.3,574.48
2018,10,15,9,15,947.5,61.0,2.35,18.8,558.0,765.62,597.71
2018,10,15,9,30,961.0,63.0,2.2,19.5,598.0,801.44,618.58
2018,10,15,9,45,969.5,64.5,2.1,20.25,631.0,830.06,634.23
2018,10,15,10,0,978.0,66.0,2.0,21.0,664.0,855.53,647.48
2018,10,15,10,15,985.0,67.5,1.85,21.4,690.5,876.45,657.84
2018,10,15,10,30,992.0,69.0,1.7,21.8,717.0,893.86,665.67
2018,10,15,10,45,997.0,69.0,1.55,22.25,735.0,904.27,668.63
2018,10,15,11,0,1002.0,69.0,1.4,22.7,753.0,910.94,669.13
2018,10,15,11,15,1003.5,70.0,1.4,22.9,763.0,912.0,668.78
2018,10,15,11,30,1005.0,71.0,1.4,23.1,773.0,909.21,666.15
2018,10,15,11,45,1004.5,70.5,1.35,23.3,774.0,899.28,658.39
2018,10,15,12,0,1004.0,70.0,1.3,23.5,775.0,885.58,648.41
2018,10,15,12,15,1001.0,70.5,1.4,23.6,768.0,867.29,637.84
2018,10,15,12,30,998.0,71.0,1.5,23.7,761.0,845.45,624.89
2018,10,15,12,45,994.0,70.5,1.65,23.8,745.5,818.35,608.87
2018,10,15,13,0,990.0,70.0,1.8,23.9,730.0,788.01,590.39
2018,10,15,13,15,983.5,69.5,1.9,23.85,707.0,752.86,568.22
2018,10,15,13,30,977.0,69.0,2.0,23.8,684.0,714.94,543.83
2018,10,15,13,45,968.0,67.5,2.1,23.75,653.5,671.86,513.41
2018,10,15,14,0,959.0,66.0,2.2,23.7,623.0,626.62,480.34
2018,10,15,14,15,946.5,65.0,2.25,23.5,586.0,578.09,443.79
2018,10,15,14,30,934.0,64.0,2.3,23.3,549.0,528.18,404.98
2018,10,15,14,45,915.5,62.0,2.4,23.1,505.5,473.46,361.38
2018,10,15,15,0,897.0,60.0,2.5,22.9,462.0,418.47,316.02
2018,10,15,15,15,871.5,58.0,2.5,22.9,414.5,361.1,267.06
2018,10,15,15,30,846.0,56.0,2.5,22.9,367.0,304.76,217.83
2018,10,15,15,45,808.0,52.5,2.45,22.05,315.5,243.9,165.46
2018,10,15,16,0,770.0,49.0,2.4,21.2,264.0,187.43,117.05
2018,10,15,16,15,710.0,45.0,2.15,20.0,212.5,131.15,72.35
2018,10,15,16,30,650.0,41.0,1.9,18.8,161.0,81.18,38.51
2018,10,15,16,45,543.5,34.5,1.6,17.65,113.5,34.95,18.24
2018,10,15,17,0,437.0,28.0,1.3,16.5,66.0,24.11,13.71
2018,10,15,17,15,253.5,17.5,1.25,15.7,36.0,17.2,0.0
2018,10,15,17,30,70.0,7.0,1.2,14.9,6.0,0.0,0.0
2018,10,15,17,45,35.0,3.5,1.2,14.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,16,6,15,135.0,10.0,0.45,10.1,16.0,9.83,0.0
2018,10,16,6,30,270.0,20.0,0.4,10.6,32.0,99.45,0.0
2018,10,16,6,45,431.0,27.5,0.4,11.1,75.5,178.42,125.06
2018,10,16,7,0,592.0,35.0,0.4,11.6,119.0,268.39,205.04
2018,10,16,7,15,667.0,40.0,0.45,12.4,170.5,334.94,263.52
2018,10,16,7,30,742.0,45.0,0.5,13.2,222.0,407.27,324.39
2018,10,16,7,45,786.5,48.5,0.55,14.0,273.5,467.61,373.64
2018,10,16,8,0,831.0,52.0,0.6,14.8,325.0,526.41,419.66
2018,10,16,8,15,860.0,54.5,0.6,15.8,374.5,579.62,458.69
2018,10,16,8,30,889.0,57.0,0.6,16.8,424.0,632.77,495.92
2018,10,16,8,45,909.0,58.5,0.6,17.85,468.5,678.23,525.25
2018,10,16,9,0,929.0,60.0,0.6,18.9,513.0,722.22,551.69
2018,10,16,9,15,942.0,62.0,0.55,19.6,552.5,759.9,573.11
2018,10,16,9,30,955.0,64.0,0.5,20.3,592.0,795.08,592.4
2018,10,16,9,45,964.0,65.5,0.45,21.0,624.5,823.85,607.08
2018,10,16,10,0,973.0,67.0,0.4,21.7,657.0,849.5,619.58
2018,10,16,10,15,980.0,68.0,0.45,22.15,683.0,869.69,631.0
2018,10,16,10,30,987.0,69.0,0.5,22.6,709.0,886.38,640.34
2018,10,16,10,45,992.0,69.0,0.5,23.0,727.0,896.67,644.9
2018,10,16,11,0,997.0,69.0,0.5,23.4,745.0,903.25,647.31
2018,10,16,11,15,999.0,69.5,0.6,23.7,755.0,904.11,648.58
2018,10,16,11,30,1001.0,70.0,0.7,24.0,765.0,901.14,647.6
2018,10,16,11,45,1001.5,70.0,0.85,24.25,767.0,892.57,644.18
2018,10,16,12,0,1002.0,70.0,1.0,24.5,769.0,880.22,638.28
2018,10,16,12,15,1000.0,70.0,1.1,24.6,762.0,862.18,628.22
2018,10,16,12,30,998.0,70.0,1.2,24.7,755.0,840.56,615.79
2018,10,16,12,45,993.5,69.5,1.3,24.8,739.5,813.09,599.39
2018,10,16,13,0,989.0,69.0,1.4,24.9,724.0,782.4,580.67
2018,10,16,13,15,982.0,68.5,1.5,24.9,700.5,746.95,558.69
2018,10,16,13,30,975.0,68.0,1.6,24.9,677.0,708.77,534.46
2018,10,16,13,45,965.5,67.0,1.7,24.85,646.5,666.01,504.57
2018,10,16,14,0,956.0,66.0,1.8,24.8,616.0,621.14,472.18
2018,10,16,14,15,942.0,64.0,1.9,24.6,578.0,570.96,435.1
2018,10,16,14,30,928.0,62.0,2.0,24.4,540.0,519.56,395.76
2018,10,16,14,45,909.0,60.5,2.05,24.2,497.0,465.5,352.79
2018,10,16,15,0,890.0,59.0,2.1,24.0,454.0,411.24,308.17
2018,10,16,15,15,864.5,57.0,2.1,24.0,406.5,354.35,259.91
2018,10,16,15,30,839.0,55.0,2.1,24.0,359.0,298.51,211.41
2018,10,16,15,45,800.5,52.0,2.05,23.15,308.5,238.58,160.17
2018,10,16,16,0,762.0,49.0,2.0,22.3,258.0,183.11,113.0
2018,10,16,16,15,651.0,47.5,1.75,20.95,200.5,123.62,68.44
2018,10,16,16,30,540.0,46.0,1.5,19.6,143.0,74.33,37.12
2018,10,16,16,45,437.5,36.0,1.3,18.3,98.5,31.28,21.21
2018,10,16,17,0,335.0,26.0,1.1,17.0,54.0,20.29,10.23
2018,10,16,17,15,199.5,16.0,1.15,16.3,29.5,15.73,0.0
2018,10,16,17,30,64.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,10,16,17,45,32.0,3.0,1.2,14.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,17,6,15,112.5,9.5,0.45,10.35,14.0,0.0,0.0
2018,10,17,6,30,225.0,19.0,0.5,10.7,28.0,77.21,0.0
2018,10,17,6,45,379.0,27.5,0.5,11.05,69.0,165.41,114.91
2018,10,17,7,0,533.0,36.0,0.5,11.4,110.0,246.46,188.55
2018,10,17,7,15,611.0,41.5,0.6,12.05,159.5,311.83,246.51
2018,10,17,7,30,689.0,47.0,0.7,12.7,209.0,383.28,307.51
2018,10,17,7,45,736.5,51.0,0.85,13.4,259.5,443.2,357.72
2018,10,17,8,0,784.0,55.0,1.0,14.1,310.0,505.48,407.86
2018,10,17,8,15,815.0,58.0,1.0,15.15,358.5,558.7,447.71
2018,10,17,8,30,846.0,61.0,1.0,16.2,407.0,608.06,483.15
2018,10,17,8,45,868.0,63.0,1.0,17.25,451.5,653.77,514.1
2018,10,17,9,0,890.0,65.0,1.0,18.3,496.0,698.26,541.81
2018,10,17,9,15,905.5,67.0,1.0,19.05,535.0,736.48,565.06
2018,10,17,9,30,921.0,69.0,1.0,19.8,574.0,772.46,586.39
2018,10,17,9,45,933.0,69.5,1.0,20.6,607.0,801.51,602.58
2018,10,17,10,0,945.0,70.0,1.0,21.4,640.0,827.69,616.74
2018,10,17,10,15,952.5,71.0,1.0,21.8,665.5,847.75,627.73
2018,10,17,10,30,960.0,72.0,1.0,22.2,691.0,864.45,636.59
2018,10,17,10,45,965.0,72.5,1.05,22.6,709.0,875.03,642.35
2018,10,17,11,0,970.0,73.0,1.1,23.0,727.0,881.99,645.94
2018,10,17,11,15,972.5,73.5,1.2,23.2,737.0,883.19,647.19
2018,10,17,11,30,975.0,74.0,1.3,23.4,747.0,880.67,646.16
2018,10,17,11,45,975.5,74.0,1.35,23.6,748.5,872.25,640.72
2018,10,17,12,0,976.0,74.0,1.4,23.8,750.0,860.14,633.03
2018,10,17,12,15,974.0,73.5,1.5,23.85,743.0,841.92,622.36
2018,10,17,12,30,972.0,73.0,1.6,23.9,736.0,820.22,609.36
2018,10,17,12,45,967.0,73.5,1.65,23.95,721.0,794.03,592.77
2018,10,17,13,0,962.0,74.0,1.7,24.0,706.0,764.72,574.01
2018,10,17,13,15,955.5,73.0,1.75,23.9,683.5,729.87,551.64
2018,10,17,13,30,949.0,72.0,1.8,23.8,661.0,692.35,526.72
2018,10,17,13,45,939.5,70.5,1.85,23.7,630.5,650.01,496.39
2018,10,17,14,0,930.0,69.0,1.9,23.6,600.0,605.65,463.74
2018,10,17,14,15,916.5,67.5,1.95,23.35,563.0,557.37,427.44
2018,10,17,14,30,903.0,66.0,2.0,23.1,526.0,507.89,389.01
2018,10,17,14,45,883.5,64.0,2.0,22.85,483.5,454.32,346.04
2018,10,17,15,0,864.0,62.0,2.0,22.6,441.0,400.67,301.59
2018,10,17,15,15,837.0,59.5,2.0,22.6,394.0,344.18,253.49
2018,10,17,15,30,810.0,57.0,2.0,22.6,347.0,287.74,204.43
2018,10,17,15,45,770.0,53.5,1.95,21.65,297.0,229.97,154.89
2018,10,17,16,0,730.0,50.0,1.9,20.7,247.0,175.61,108.71
2018,10,17,16,15,666.5,45.5,1.75,19.55,197.0,121.19,66.25
2018,10,17,16,30,603.0,41.0,1.6,18.4,147.0,73.57,35.08
2018,10,17,16,45,491.5,33.5,1.4,17.25,101.5,29.93,20.07
2018,10,17,17,0,380.0,26.0,1.2,16.1,56.0,20.59,9.98
2018,10,17,17,15,205.5,15.0,1.15,15.35,29.5,14.74,0.0
2018,10,17,17,30,31.0,4.0,1.1,14.6,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.05,13.8,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,6,15,109.5,9.0,0.9,9.35,13.0,0.0,0.0
2018,10,18,6,30,219.0,18.0,0.9,9.8,26.0,74.2,0.0
2018,10,18,6,45,372.5,27.0,0.9,10.3,66.5,162.02,111.3
2018,10,18,7,0,526.0,36.0,0.9,10.8,107.0,242.55,186.14
2018,10,18,7,15,605.0,41.5,1.1,11.45,156.0,307.84,244.89
2018,10,18,7,30,684.0,47.0,1.3,12.1,205.0,379.23,306.95
2018,10,18,7,45,732.0,51.0,1.45,12.75,255.5,439.01,357.81
2018,10,18,8,0,780.0,55.0,1.6,13.4,306.0,501.17,408.65
2018,10,18,8,15,812.5,57.5,1.65,14.3,354.0,554.37,449.91
2018,10,18,8,30,845.0,60.0,1.7,15.2,402.0,603.82,486.93
2018,10,18,8,45,866.5,62.5,1.7,16.15,446.5,649.63,519.19
2018,10,18,9,0,888.0,65.0,1.7,17.1,491.0,694.18,548.02
2018,10,18,9,15,904.0,66.5,1.7,18.0,530.0,732.0,571.44
2018,10,18,9,30,920.0,68.0,1.7,18.9,569.0,767.62,592.9
2018,10,18,9,45,931.0,69.0,1.7,19.75,601.5,796.35,609.35
2018,10,18,10,0,942.0,70.0,1.7,20.6,634.0,822.19,623.68
2018,10,18,10,15,950.0,71.5,1.65,21.2,660.0,843.09,634.63
2018,10,18,10,30,958.0,73.0,1.6,21.8,686.0,860.65,643.31
2018,10,18,10,45,963.0,73.5,1.6,22.35,704.0,871.14,648.02
2018,10,18,11,0,968.0,74.0,1.6,22.9,722.0,878.01,650.51
2018,10,18,11,15,970.5,74.0,1.55,23.15,731.5,878.59,649.16
2018,10,18,11,30,973.0,74.0,1.5,23.4,741.0,875.47,645.59
2018,10,18,11,45,973.5,74.0,1.45,23.7,742.5,867.02,638.57
2018,10,18,12,0,974.0,74.0,1.4,24.0,744.0,854.9,629.35
2018,10,18,12,15,972.0,74.0,1.3,24.2,737.5,837.23,616.27
2018,10,18,12,30,970.0,74.0,1.2,24.4,731.0,816.09,601.07
2018,10,18,12,45,966.0,73.5,1.15,24.55,716.0,789.59,583.19
2018,10,18,13,0,962.0,73.0,1.1,24.7,701.0,759.96,563.31
2018,10,18,13,15,955.0,72.5,1.05,24.7,678.0,725.32,540.39
2018,10,18,13,30,948.0,72.0,1.0,24.7,655.0,688.04,514.92
2018,10,18,13,45,938.5,70.5,0.95,24.65,625.0,645.78,484.51
2018,10,18,14,0,929.0,69.0,0.9,24.6,595.0,601.49,451.98
2018,10,18,14,15,915.5,68.0,0.85,24.4,558.5,553.83,416.42
2018,10,18,14,30,902.0,67.0,0.8,24.2,522.0,504.96,378.92
2018,10,18,14,45,883.0,64.5,0.8,24.0,479.5,451.23,337.02
2018,10,18,15,0,864.0,62.0,0.8,23.8,437.0,397.38,293.58
2018,10,18,15,15,836.5,59.5,0.8,23.8,390.0,340.85,246.61
2018,10,18,15,30,809.0,57.0,0.8,23.8,343.0,284.44,198.66
2018,10,18,15,45,768.0,53.5,0.85,22.9,293.0,226.68,150.22
2018,10,18,16,0,727.0,50.0,0.9,22.0,243.0,172.43,105.03
2018,10,18,16,15,662.0,45.0,0.9,20.75,192.5,117.8,63.28
2018,10,18,16,30,597.0,40.0,0.9,19.5,142.0,70.12,32.87
2018,10,18,16,45,482.0,33.0,0.95,18.3,97.5,27.77,18.06
2018,10,18,17,0,367.0,26.0,1.0,17.1,53.0,20.89,9.43
2018,10,18,17,15,198.0,14.5,1.05,16.35,27.5,14.25,0.0
2018,10,18,17,30,29.0,3.0,1.1,15.6,2.0,0.0,0.0
2018,10,18,17,45,14.5,1.5,1.1,14.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,6,15,94.0,8.5,1.05,10.8,12.0,0.0,0.0
2018,10,19,6,30,188.0,17.0,1.0,11.3,24.0,64.81,0.0
2018,10,19,6,45,337.5,27.0,0.95,11.8,62.5,149.51,100.11
2018,10,19,7,0,487.0,37.0,0.9,12.3,101.0,232.04,176.82
2018,10,19,7,15,569.5,43.0,1.1,13.15,149.5,296.34,234.12
2018,10,19,7,30,652.0,49.0,1.3,14.0,198.0,365.09,293.5
2018,10,19,7,45,703.0,53.5,1.5,14.85,248.0,425.41,344.43
2018,10,19,8,0,754.0,58.0,1.7,15.7,298.0,488.39,395.56
2018,10,19,8,15,787.5,61.0,1.75,16.6,346.0,541.61,436.69
2018,10,19,8,30,821.0,64.0,1.8,17.5,394.0,595.16,476.55
2018,10,19,8,45,845.0,66.5,1.85,18.45,438.5,641.82,509.8
2018,10,19,9,0,869.0,69.0,1.9,19.4,483.0,683.11,536.94
2018,10,19,9,15,886.5,70.5,1.95,20.25,522.0,721.31,561.19
2018,10,19,9,30,904.0,72.0,2.0,21.1,561.0,757.46,583.6
2018,10,19,9,45,918.0,73.0,2.05,21.95,594.5,788.01,601.81
2018,10,19,10,0,932.0,74.0,2.1,22.8,628.0,815.82,617.99
2018,10,19,10,15,940.0,75.0,2.1,23.35,653.5,835.9,629.11
2018,10,19,10,30,948.0,76.0,2.1,23.9,679.0,852.67,638.05
2018,10,19,10,45,953.0,76.5,2.1,24.5,696.5,863.0,642.61
2018,10,19,11,0,958.0,77.0,2.1,25.1,714.0,869.75,644.95
2018,10,19,11,15,961.0,77.5,2.0,25.45,724.0,871.24,643.62
2018,10,19,11,30,964.0,78.0,1.9,25.8,734.0,869.04,640.03
2018,10,19,11,45,964.5,78.0,1.85,26.2,735.5,860.6,632.84
2018,10,19,12,0,965.0,78.0,1.8,26.6,737.0,848.53,623.48
2018,10,19,12,15,962.5,78.0,1.65,26.7,730.0,830.56,610.12
2018,10,19,12,30,960.0,78.0,1.5,26.8,723.0,809.19,594.65
2018,10,19,12,45,954.5,78.0,1.4,26.95,708.0,782.33,576.05
2018,10,19,13,0,949.0,78.0,1.3,27.1,693.0,752.45,555.53
2018,10,19,13,15,942.0,77.0,1.15,27.0,670.0,717.65,531.75
2018,10,19,13,30,935.0,76.0,1.0,26.9,647.0,680.27,505.11
2018,10,19,13,45,925.0,75.0,0.9,26.85,617.0,638.7,474.85
2018,10,19,14,0,915.0,74.0,0.8,26.8,587.0,595.19,442.62
2018,10,19,14,15,901.0,72.0,0.8,26.55,550.5,546.84,407.44
2018,10,19,14,30,887.0,70.0,0.8,26.3,514.0,497.39,370.27
2018,10,19,14,45,867.0,68.0,0.8,26.1,471.5,444.5,329.24
2018,10,19,15,0,847.0,66.0,0.8,25.9,429.0,390.88,286.27
2018,10,19,15,15,818.5,62.5,0.8,25.9,382.0,333.73,239.25
2018,10,19,15,30,790.0,59.0,0.8,25.9,335.0,278.12,192.35
