Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.0,4.65,9.0,1.0,0.0,0.0
2018,11,29,7,0,1.0,2.0,4.7,9.0,2.0,2.21,0.0
2018,11,29,7,15,0.5,3.5,4.8,9.1,3.5,3.52,0.0
2018,11,29,7,30,0.0,5.0,4.9,9.2,5.0,4.82,0.0
2018,11,29,7,45,38.0,16.5,4.95,9.35,23.0,36.01,24.42
2018,11,29,8,0,76.0,28.0,5.0,9.5,41.0,67.16,51.75
2018,11,29,8,15,38.0,19.0,5.2,9.6,25.5,40.51,29.59
2018,11,29,8,30,0.0,10.0,5.4,9.7,10.0,9.64,2.74
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,12.05,4.84
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,14.47,6.93
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,22.68,14.04
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,30.89,21.11
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,39.24,28.32
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,47.67,35.59
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,89.93,72.19
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,132.43,108.61
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,122.95,100.3
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,113.42,91.99
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,98.9,79.33
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,82.52,65.09
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,132.4,108.09
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,185.07,152.83
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,148.7,121.78
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,118.27,95.69
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,118.88,96.3
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,119.25,96.69
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,119.63,97.17
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,119.43,97.11
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,109.22,88.33
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,99.49,79.99
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,128.12,104.01
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,146.8,118.15
2018,11,29,14,45,253.0,72.0,4.2,9.55,153.5,158.48,125.89
2018,11,29,15,0,286.0,83.0,4.1,9.5,167.0,166.18,129.54
2018,11,29,15,15,302.0,77.5,4.1,9.5,154.5,149.55,112.54
2018,11,29,15,30,318.0,72.0,4.1,9.5,142.0,130.83,93.66
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,93.64,62.43
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,60.73,36.58
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,33.93,17.75
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,15.75,0.0
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,9.83,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.93,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,53.83,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,131.08,91.55
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,165.93,130.6
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,202.4,165.24
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,244.16,203.33
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,287.89,242.24
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,338.85,286.53
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,392.34,332.08
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,448.54,379.13
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,504.05,424.83
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,513.43,431.42
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,516.37,432.79
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,572.87,478.48
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,625.67,520.4
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,649.12,538.33
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,672.94,556.4
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,657.84,543.24
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,642.22,529.76
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,644.24,531.35
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,641.48,529.1
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,546.92,451.84
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,450.88,372.57
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,372.65,307.45
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,301.05,247.01
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,353.82,292.31
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,396.42,327.5
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,393.97,324.54
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,387.54,317.53
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,375.7,304.89
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,355.58,283.85
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,300.88,235.01
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,249.0,188.18
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,203.03,146.02
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,159.27,106.46
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,88.66,55.09
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,42.58,26.47
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,28.86,14.38
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,15.23,0.0
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,9.34,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.91,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,32.44,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,75.29,49.69
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,140.68,109.73
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,215.61,175.56
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,216.92,180.33
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,215.09,181.27
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,126.34,105.88
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,23.16,14.61
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,30.5,21.03
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,37.9,27.43
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,34.42,24.31
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,30.9,21.17
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,49.28,36.97
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,67.68,52.68
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,78.68,61.98
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,89.87,71.42
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,184.31,152.66
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,283.52,235.98
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,211.48,175.07
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,147.76,120.68
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,104.94,84.31
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,66.72,51.56
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,94.77,75.52
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,123.23,99.7
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,140.52,114.49
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,157.33,128.83
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,140.06,114.57
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,121.0,98.47
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,214.66,176.59
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,285.12,231.27
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,261.51,207.33
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,230.54,176.02
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,203.18,147.46
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,172.58,116.17
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,121.77,74.43
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,79.44,43.43
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,39.78,19.58
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,18.36,0.0
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,11.3,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,82.25,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,177.56,119.75
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,239.01,187.52
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,310.95,252.74
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,367.43,303.99
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,426.58,355.79
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,475.04,397.21
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,523.8,437.41
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,558.83,465.96
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,596.11,495.42
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,626.18,518.14
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,654.03,538.64
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,675.13,553.49
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,693.35,565.53
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,705.22,572.87
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,713.86,577.95
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,716.21,578.41
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,715.16,576.57
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,709.01,571.61
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,699.48,564.32
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,684.08,552.76
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,665.47,538.26
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,641.6,519.54
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,614.87,498.28
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,583.2,472.84
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,549.19,445.02
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,488.43,395.71
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,429.93,347.56
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,333.33,269.05
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,251.77,202.97
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,228.26,181.62
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,203.5,158.12
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,165.67,124.63
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,129.92,93.18
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,93.45,63.29
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,61.97,39.0
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,33.45,18.35
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,15.23,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,83.1,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,173.48,113.49
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,231.32,181.24
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,291.74,237.37
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,353.53,293.03
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,419.31,350.45
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,466.28,391.05
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,513.41,430.47
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,548.37,458.75
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,585.7,487.91
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,616.19,510.99
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,644.5,531.83
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,666.16,547.34
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,684.99,559.94
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,688.05,560.45
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,687.63,558.6
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,699.92,567.39
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,708.89,573.69
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,702.56,568.5
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,692.87,561.07
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,677.6,548.95
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,659.18,534.06
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,624.2,506.16
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,589.87,478.5
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,522.36,424.38
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,457.85,372.22
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,394.05,320.45
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,337.43,273.87
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,257.11,208.23
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,189.68,153.49
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,168.01,135.18
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,146.87,116.97
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,120.02,94.0
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,94.53,72.15
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,77.91,56.22
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,57.96,37.93
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,32.27,18.32
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,13.62,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,7.86,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.86,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,7.77,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,7.77,0.92
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.71,1.04
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,9.16,2.37
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,10.6,3.66
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,14.46,7.05
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,18.33,10.41
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,44.91,33.47
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,71.69,56.37
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,88.41,70.39
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,105.2,84.33
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,105.91,84.65
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,106.69,85.06
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,112.12,89.41
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,117.56,93.77
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,120.97,96.5
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,124.4,99.27
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,135.09,108.18
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,145.73,117.05
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,168.14,135.75
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,190.43,154.23
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,183.37,148.46
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,176.39,142.83
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,166.19,134.58
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,156.15,126.45
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,133.77,108.05
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,111.81,89.86
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,92.55,73.81
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,73.53,57.8
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,74.19,58.49
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,74.76,59.04
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,67.73,52.97
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,60.72,46.79
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,47.63,35.36
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,34.64,23.83
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,22.81,12.55
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,10.28,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,5.41,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.88,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,12.54,2.82
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,28.39,18.05
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,45.51,33.38
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,55.27,42.34
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,61.48,47.94
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,111.71,91.75
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,168.04,140.25
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,163.39,135.96
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,164.65,136.6
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,184.9,153.9
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,212.89,177.44
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,218.48,181.43
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,216.42,179.14
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,177.52,145.56
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,134.05,108.01
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,116.41,93.21
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,99.15,78.67
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,103.62,82.39
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,108.09,86.09
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,128.69,103.41
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,149.25,120.58
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,187.66,152.85
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,221.37,180.84
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,206.72,169.07
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,195.02,159.7
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,177.46,144.92
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,165.15,134.65
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,136.63,111.0
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,111.36,89.93
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,96.69,77.63
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,82.3,65.43
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,58.8,45.27
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,35.72,25.36
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,28.47,18.96
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,21.23,12.45
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,14.56,6.02
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,7.77,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,3.93,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,62.72,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,146.06,82.7
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,204.36,158.05
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,263.47,213.62
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,316.64,262.46
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,373.01,312.58
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,426.43,359.16
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,485.15,408.7
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,523.04,439.52
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,559.79,468.53
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,589.84,491.73
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,617.79,512.76
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,540.19,447.38
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,439.51,363.47
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,496.43,409.17
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,544.8,446.5
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,545.7,445.78
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,544.56,443.8
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,436.54,355.47
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,331.87,268.69
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,347.97,282.97
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,367.78,299.18
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,427.11,347.14
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,473.15,383.18
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,416.91,337.69
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,360.2,292.14
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,365.67,296.33
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,359.99,290.38
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,368.45,293.99
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,362.74,284.22
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,314.74,241.46
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,267.78,199.05
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,217.6,154.14
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,170.58,112.44
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,121.77,72.41
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,78.66,40.57
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,38.95,17.15
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,17.48,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,36.28,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,85.34,43.64
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,132.32,101.1
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,177.61,142.72
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,235.56,193.69
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,301.15,250.26
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,377.3,314.26
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,459.05,381.18
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,511.63,423.01
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,568.2,466.96
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,596.41,488.06
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,626.54,510.23
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,648.03,524.45
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,666.8,536.23
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,679.68,543.72
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,689.45,549.04
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,692.52,549.65
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,692.32,548.08
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,687.39,543.85
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,679.18,537.18
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,664.74,525.31
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,647.17,511.1
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,621.49,491.13
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,593.4,469.14
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,558.98,442.42
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,524.44,415.03
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,486.74,385.03
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,447.56,352.96
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,409.57,320.7
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,370.23,286.14
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,322.37,244.28
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,275.06,201.94
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,224.28,156.6
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,176.28,114.09
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,125.82,72.86
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,81.57,40.34
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,40.2,16.62
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,16.42,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,51.37,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,118.43,56.66
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,191.58,146.34
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,268.36,215.2
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,322.02,263.7
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,383.52,317.11
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,421.01,349.61
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,460.09,382.02
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,517.89,428.36
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,576.16,473.64
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,607.4,496.6
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,636.48,517.56
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,658.68,533.15
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,678.06,546.21
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,690.89,553.96
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,700.53,559.49
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,703.29,560.05
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,702.71,558.38
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,696.54,552.91
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,687.05,545.05
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,672.29,532.97
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,654.4,518.53
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,631.1,500.51
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,605.08,480.19
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,573.21,454.93
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,539.15,427.54
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,500.62,396.15
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,460.6,362.87
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,417.18,326.03
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,373.58,288.15
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,324.01,244.85
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,275.43,201.63
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,224.84,157.05
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,177.24,115.36
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,125.58,73.95
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,80.67,41.4
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,39.5,17.35
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,17.47,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,10.32,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,16.74,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,29.42,8.88
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,42.4,29.41
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,53.17,40.06
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,76.27,60.59
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,96.67,78.6
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,175.88,147.25
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,262.79,220.99
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,217.11,181.84
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,166.48,137.99
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,186.66,154.67
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,206.52,170.61
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,268.03,221.65
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,323.5,266.53
